Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069297846,0.0,0.453069297846
 01/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052597066,0.0,0.453052597066
 01/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070167567,0.0,0.453070167567
 01/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063044595,0.0,0.453063044595
 01/01  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081733113,0.0,0.453081733113
 01/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086449231,0.0,0.453086449231
 01/01  11:00:00,2.06952395405,0.0829176058839,0.0615875797619,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  12:00:00,2.45966174372,0.276392019613,0.258250955703,0.0,0.2750026812,1.6500160872,0.45308382929,0.0,0.45308382929
 01/01  13:00:00,2.70259482987,0.345490024516,0.432086036948,0.0,0.2750026812,1.6500160872,0.453085540539,0.0,0.453085540539
 01/01  14:00:00,2.5804258355,0.276392019613,0.379015047481,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  15:00:00,2.70892599793,0.345490024516,0.43841720501,0.0,0.2750026812,1.6500160872,0.453082108447,0.0,0.453082108447
 01/01  16:00:00,2.53700178625,0.276392019613,0.335590998232,0.0,0.2750026812,1.6500160872,0.453078233623,0.0,0.453078233623
 01/01  17:00:00,2.57678291917,0.345490024516,0.30627412625,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  18:00:00,3.14679474902,0.276392019613,0.177717294332,0.0,0.2750026812,1.6500160872,0.453084752545,0.0,0.453084752545
 01/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079129427,0.0,0.453079129427
 01/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085030547,0.0,0.453085030547
 01/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078586752,0.0,0.453078586752
 01/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059420324,0.0,0.453059420324
 01/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081405473,0.0,0.453081405473
 01/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069382956,0.0,0.453069382956
 01/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057328897,0.0,0.453057328897
 01/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090392573,0.0,0.453090392573
 01/02  07:00:00,7.62332380832,2.28675455721,0.283542439109,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/02  08:00:00,6.64866612474,2.28675455721,0.128040697397,0.0,1.6500160872,2.2000214496,0.854448869775,0.401339470781,0.453109398994
 01/02  09:00:00,13.3633070657,2.28675455721,1.17645598529,0.0,4.9500482616,4.9500482616,0.456700102157,0.00356921853875,0.453130883618
 01/02  10:00:00,14.2993503151,2.28675455721,2.11249923468,0.0,4.9500482616,4.9500482616,0.453144257143,0.0,0.453144257143
 01/02  11:00:00,14.9426453706,2.28675455721,2.75579429023,0.0,4.9500482616,4.9500482616,0.453142952642,0.0,0.453142952642
 01/02  12:00:00,15.3140451803,2.28675455721,3.12719409991,0.0,4.9500482616,4.9500482616,0.45315471046,0.0,0.45315471046
 01/02  13:00:00,14.8244294782,2.28675455721,3.18758376014,0.0,4.9500482616,4.4000428992,0.453154758354,0.0,0.453154758354
 01/02  14:00:00,15.8663823989,2.28675455721,3.67953131851,0.0,4.9500482616,4.9500482616,0.453141084812,0.0,0.453141084812
 01/02  15:00:00,16.0319258953,2.28675455721,3.84507481486,0.0,4.9500482616,4.9500482616,0.453109660895,0.0,0.453109660895
 01/02  16:00:00,16.0425956611,2.28675455721,3.85574458072,0.0,4.9500482616,4.9500482616,0.453130584339,0.0,0.453130584339
 01/02  17:00:00,15.9259188293,2.28675455721,3.73906774884,0.0,4.9500482616,4.9500482616,0.453140368435,0.0,0.453140368435
 01/02  18:00:00,11.0768324726,2.28675455721,2.52235762469,0.0,2.750026812,2.750026812,0.453123284917,0.0,0.453123284917
 01/02  19:00:00,10.1123326452,2.28675455721,1.67254055121,0.0,1.6500160872,2.2000214496,0.453111136755,0.0,0.453111136755
 01/02  20:00:00,9.80562135188,2.28675455721,1.36582925786,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/02  21:00:00,8.98230291876,2.28675455721,1.09251618714,0.0,1.1000107248,2.2000214496,0.453104236983,0.0,0.453104236983
 01/02  22:00:00,8.81586136762,2.28675455721,0.926074636008,0.0,1.1000107248,2.2000214496,0.453087144699,0.0,0.453087144699
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075427733,0.0,0.453075427733
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063403365,0.0,0.453063403365
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086149216,0.0,0.453086149216
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074175707,0.0,0.453074175707
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064657591,0.0,0.453064657591
 01/03  07:00:00,7.66372482156,2.28675455721,0.32394345235,0.0,0.5500053624,2.2000214496,0.453065191716,0.0,0.453065191716
 01/03  08:00:00,6.65257032578,2.28675455721,0.131944898428,0.0,1.6500160872,2.2000214496,0.727639540613,0.2745433156,0.453096225013
 01/03  09:00:00,13.4853768102,2.28675455721,1.29852572976,0.0,4.9500482616,4.9500482616,0.0236271275818,0.0036271275818,0.02
 01/03  10:00:00,14.4758609862,2.28675455721,2.28900990584,0.0,4.9500482616,4.9500482616,0.453139670013,0.0,0.453139670013
 01/03  11:00:00,15.3166111319,2.28675455721,3.12976005146,0.0,4.9500482616,4.9500482616,0.453138491548,0.0,0.453138491548
 01/03  12:00:00,15.8480949519,2.28675455721,3.66124387147,0.0,4.9500482616,4.9500482616,0.453146902623,0.0,0.453146902623
 01/03  13:00:00,15.0620389721,2.28675455721,3.42519325404,0.0,4.9500482616,4.4000428992,0.886273844953,0.0,0.886273844953
 01/03  14:00:00,16.0662528213,2.28675455721,3.87940174091,0.0,4.9500482616,4.9500482616,0.453170496962,0.0,0.453170496962
 01/03  15:00:00,15.9314420721,2.28675455721,3.74459099173,0.0,4.9500482616,4.9500482616,0.453131199247,0.0,0.453131199247
 01/03  16:00:00,16.1474891025,2.28675455721,3.96063802204,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 01/03  17:00:00,15.7170933005,2.28675455721,3.53024222011,0.0,4.9500482616,4.9500482616,0.453130495766,0.0,0.453130495766
 01/03  18:00:00,10.9166161289,2.28675455721,2.36214128104,0.0,2.750026812,2.750026812,0.453137580043,0.0,0.453137580043
 01/03  19:00:00,10.1780491263,2.28675455721,1.73825703226,0.0,1.6500160872,2.2000214496,0.453105861231,0.0,0.453105861231
 01/03  20:00:00,10.0330757405,2.28675455721,1.59328364649,0.0,1.6500160872,2.2000214496,0.453086245763,0.0,0.453086245763
 01/03  21:00:00,9.34890337168,2.28675455721,1.45911664006,0.0,1.1000107248,2.2000214496,0.453107638465,0.0,0.453107638465
 01/03  22:00:00,9.15380331504,2.28675455721,1.26401658343,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078829202,0.0,0.453078829202
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082573598,0.0,0.453082573598
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070627671,0.0,0.453070627671
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058643689,0.0,0.453058643689
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081461987,0.0,0.453081461987
 01/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  07:00:00,8.00451968517,2.28675455721,0.664738315958,0.0,0.5500053624,2.2000214496,0.453083751045,0.0,0.453083751045
 01/04  08:00:00,6.92982488986,2.28675455721,0.409199462513,0.0,1.6500160872,2.2000214496,0.541497474388,0.0884264033203,0.453071071068
 01/04  09:00:00,14.063701792,2.28675455721,1.8768507116,0.0,4.9500482616,4.9500482616,0.453127021647,0.0,0.453127021647
 01/04  10:00:00,14.8995765882,2.28675455721,2.71272550778,0.0,4.9500482616,4.9500482616,0.453137348708,0.0,0.453137348708
 01/04  11:00:00,15.5202333347,2.28675455721,3.33338225425,0.0,4.9500482616,4.9500482616,0.453142771465,0.0,0.453142771465
 01/04  12:00:00,15.8781131813,2.28675455721,3.69126210086,0.0,4.9500482616,4.9500482616,0.453151502286,0.0,0.453151502286
 01/04  13:00:00,15.4378719344,2.28675455721,3.80102621638,0.0,4.9500482616,4.4000428992,0.453148469339,0.0,0.453148469339
 01/04  14:00:00,16.2216662722,2.28675455721,4.03481519177,0.0,4.9500482616,4.9500482616,0.453153332783,0.0,0.453153332783
 01/04  15:00:00,16.339177327,2.28675455721,4.15232624654,0.0,4.9500482616,4.9500482616,0.453131029813,0.0,0.453131029813
 01/04  16:00:00,16.1094592725,2.28675455721,3.92260819209,0.0,4.9500482616,4.9500482616,0.453127919917,0.0,0.453127919917
 01/04  17:00:00,15.905845032,2.28675455721,3.71899395158,0.0,4.9500482616,4.9500482616,0.453142054756,0.0,0.453142054756
 01/04  18:00:00,11.0730532631,2.28675455721,2.51857841521,0.0,2.750026812,2.750026812,0.453118801877,0.0,0.453118801877
 01/04  19:00:00,10.3836817457,2.28675455721,1.94388965166,0.0,1.6500160872,2.2000214496,0.453098943894,0.0,0.453098943894
 01/04  20:00:00,10.1915387968,2.28675455721,1.75174670278,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/04  21:00:00,9.43230859384,2.28675455721,1.54252186222,0.0,1.1000107248,2.2000214496,0.453091071508,0.0,0.453091071508
 01/04  22:00:00,9.24820615887,2.28675455721,1.35841942725,0.0,1.1000107248,2.2000214496,0.453082492448,0.0,0.453082492448
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088499503,0.0,0.453088499503
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057552579,0.0,0.453057552579
 01/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080414583,0.0,0.453080414583
 01/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087450822,0.0,0.453087450822
 01/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063597941,0.0,0.453063597941
 01/05  07:00:00,8.07350338637,2.28675455721,0.733722017152,0.0,0.5500053624,2.2000214496,0.453061759998,0.0,0.453061759998
 01/05  08:00:00,6.93669217986,2.28675455721,0.416066752516,0.0,1.6500160872,2.2000214496,0.107034264159,0.0870342641586,0.02
 01/05  09:00:00,13.7121421938,2.28675455721,1.52529111342,0.0,4.9500482616,4.9500482616,0.453111259099,0.0,0.453111259099
 01/05  10:00:00,14.0460603901,2.28675455721,1.85920930965,0.0,4.9500482616,4.9500482616,0.453136298759,0.0,0.453136298759
 01/05  11:00:00,14.2815714251,2.28675455721,2.09472034472,0.0,4.9500482616,4.9500482616,0.453137918678,0.0,0.453137918678
 01/05  12:00:00,14.4922340504,2.28675455721,2.30538296995,0.0,4.9500482616,4.9500482616,0.453145639173,0.0,0.453145639173
 01/05  13:00:00,13.9855480612,2.28675455721,2.34870234323,0.0,4.9500482616,4.4000428992,0.453162806271,0.0,0.453162806271
 01/05  14:00:00,15.0922454576,2.28675455721,2.90539437716,0.0,4.9500482616,4.9500482616,0.45316217636,0.0,0.45316217636
 01/05  15:00:00,15.4432840687,2.28675455721,3.25643298829,0.0,4.9500482616,4.9500482616,0.453117981056,0.0,0.453117981056
 01/05  16:00:00,15.6625398681,2.28675455721,3.47568878765,0.0,4.9500482616,4.9500482616,0.453132174397,0.0,0.453132174397
 01/05  17:00:00,15.5406418952,2.28675455721,3.35379081477,0.0,4.9500482616,4.9500482616,0.453140260887,0.0,0.453140260887
 01/05  18:00:00,10.623462964,2.28675455721,2.06898811614,0.0,2.750026812,2.750026812,0.453118973697,0.0,0.453118973697
 01/05  19:00:00,9.71993097558,2.28675455721,1.28013888156,0.0,1.6500160872,2.2000214496,0.453105552398,0.0,0.453105552398
 01/05  20:00:00,9.42044259636,2.28675455721,0.980650502346,0.0,1.6500160872,2.2000214496,0.453095311927,0.0,0.453095311927
 01/05  21:00:00,8.67080850991,2.28675455721,0.781021778297,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/05  22:00:00,8.53770457933,2.28675455721,0.647917847714,0.0,1.1000107248,2.2000214496,0.453069676077,0.0,0.453069676077
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058636776,0.0,0.453058636776
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081468404,0.0,0.453081468404
 01/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306957514,0.0,0.45306957514
 01/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057650423,0.0,0.453057650423
 01/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308054546,0.0,0.45308054546
 01/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/06  07:00:00,7.60720182302,2.28675455721,0.267420453806,0.0,0.5500053624,2.2000214496,0.453082799054,0.0,0.453082799054
 01/06  08:00:00,6.61833304848,2.28675455721,0.0977076211324,0.0,1.6500160872,2.2000214496,0.729795279667,0.276686951876,0.453108327791
 01/06  09:00:00,13.3154886409,2.28675455721,1.12863756052,0.0,4.9500482616,4.9500482616,0.456611218871,0.00348097052859,0.453130248343
 01/06  10:00:00,14.1673479283,2.28675455721,1.98049684792,0.0,4.9500482616,4.9500482616,0.453140510268,0.0,0.453140510268
 01/06  11:00:00,14.8923974558,2.28675455721,2.7055463754,0.0,4.9500482616,4.9500482616,0.453133860679,0.0,0.453133860679
 01/06  12:00:00,15.1487859591,2.28675455721,2.96193487872,0.0,4.9500482616,4.9500482616,0.453147856245,0.0,0.453147856245
 01/06  13:00:00,14.6618985353,2.28675455721,3.02505281733,0.0,4.9500482616,4.4000428992,0.453173998298,0.0,0.453173998298
 01/06  14:00:00,15.6550871187,2.28675455721,3.46823603825,0.0,4.9500482616,4.9500482616,0.453144849347,0.0,0.453144849347
 01/06  15:00:00,15.513345053,2.28675455721,3.32649397255,0.0,4.9500482616,4.9500482616,0.453131094918,0.0,0.453131094918
 01/06  16:00:00,15.793862661,2.28675455721,3.60701158059,0.0,4.9500482616,4.9500482616,0.45313396102,0.0,0.45313396102
 01/06  17:00:00,15.2794122346,2.28675455721,3.09256115419,0.0,4.9500482616,4.9500482616,0.453148462854,0.0,0.453148462854
 01/06  18:00:00,10.4367954516,2.28675455721,1.88232060375,0.0,2.750026812,2.750026812,0.45311228292,0.0,0.45311228292
 01/06  19:00:00,9.80933531352,2.28675455721,1.36954321951,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/06  20:00:00,9.65582888366,2.28675455721,1.21603678965,0.0,1.6500160872,2.2000214496,0.453106501304,0.0,0.453106501304
 01/06  21:00:00,8.98475650077,2.28675455721,1.09496976915,0.0,1.1000107248,2.2000214496,0.453084734061,0.0,0.453084734061
 01/06  22:00:00,8.92364964804,2.28675455721,1.03386291642,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089809932,0.0,0.453089809932
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072701727,0.0,0.453072701727
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060811823,0.0,0.453060811823
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083715056,0.0,0.453083715056
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071856533,0.0,0.453071856533
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070272699,0.0,0.453070272699
 01/07  07:00:00,7.66759252332,2.28675455721,0.327811154103,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/07  08:00:00,5.94213579936,2.28675455721,0.137687763482,0.0,0.5500053624,2.2000214496,0.647490428603,0.194415945062,0.453074483541
 01/07  09:00:00,7.35465249354,2.28675455721,0.66785503713,0.0,1.6500160872,2.750026812,0.453096782076,0.0,0.453096782076
 01/07  10:00:00,7.76937132868,2.28675455721,1.08257387227,0.0,1.6500160872,2.750026812,0.453106981083,0.0,0.453106981083
 01/07  11:00:00,8.36108345685,2.28675455721,1.67428600043,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 01/07  12:00:00,8.72829370297,2.28675455721,2.04149624656,0.0,1.6500160872,2.750026812,0.453113402611,0.0,0.453113402611
 01/07  13:00:00,6.83640168765,2.28675455721,1.79962031843,0.0,0.8250080436,1.9250187684,0.453077011758,0.0,0.453077011758
 01/07  14:00:00,6.96408422282,2.28675455721,1.92730285361,0.0,0.8250080436,1.9250187684,0.453089403593,0.0,0.453089403593
 01/07  15:00:00,7.12087165228,2.28675455721,2.08409028306,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/07  16:00:00,7.30336675133,2.28675455721,2.26658538212,0.0,0.8250080436,1.9250187684,0.453081262507,0.0,0.453081262507
 01/07  17:00:00,6.95983485452,2.28675455721,1.92305348531,0.0,0.8250080436,1.9250187684,0.453097490632,0.0,0.453097490632
 01/07  18:00:00,6.11934119509,2.28675455721,1.13990120281,0.0,0.2750026812,1.6500160872,0.453091835567,0.0,0.453091835567
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082815935,0.0,0.453082815935
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066563776,0.0,0.453066563776
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065516576,0.0,0.453065516576
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053541247,0.0,0.453053541247
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070519736,0.0,0.453070519736
 01/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053999378,0.0,0.453053999378
 01/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071758273,0.0,0.453071758273
 01/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064908156,0.0,0.453064908156
 01/08  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082311878,0.0,0.453082311878
 01/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084510184,0.0,0.453084510184
 01/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086182385,0.0,0.453086182385
 01/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308840472,0.0,0.45308840472
 01/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  15:00:00,2.52903581719,0.310941022065,0.293076026723,0.0,0.2750026812,1.6500160872,0.453085278741,0.0,0.453085278741
 01/08  16:00:00,2.4316926586,0.276392019613,0.23028187058,0.0,0.2750026812,1.6500160872,0.453081593478,0.0,0.453081593478
 01/08  17:00:00,2.26507859373,0.20729401471,0.132765810614,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088349735,0.0,0.453088349735
 01/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070840782,0.0,0.453070840782
 01/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053057116,0.0,0.453053057116
 01/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082718133,0.0,0.453082718133
 01/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063671342,0.0,0.453063671342
 01/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085890112,0.0,0.453085890112
 01/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074091363,0.0,0.453074091363
 01/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306225913,0.0,0.45306225913
 01/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059111823,0.0,0.453059111823
 01/09  07:00:00,7.67345059456,2.28675455721,0.333669225342,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/09  08:00:00,7.05476877625,2.28675455721,0.150310015572,0.0,1.6500160872,2.2000214496,0.759810162305,0.306743276932,0.453066885373
 01/09  09:00:00,13.4048729462,2.28675455721,1.21802186583,0.0,4.9500482616,4.9500482616,0.453138091583,0.0,0.453138091583
 01/09  10:00:00,14.2961273708,2.28675455721,2.10927629036,0.0,4.9500482616,4.9500482616,0.453141554333,0.0,0.453141554333
 01/09  11:00:00,15.1715785314,2.28675455721,2.98472745102,0.0,4.9500482616,4.9500482616,0.453141366679,0.0,0.453141366679
 01/09  12:00:00,15.5937404281,2.28675455721,3.4068893477,0.0,4.9500482616,4.9500482616,0.453145408519,0.0,0.453145408519
 01/09  13:00:00,14.9801958601,2.28675455721,3.34335014207,0.0,4.9500482616,4.4000428992,0.453144201056,0.0,0.453144201056
 01/09  14:00:00,16.1301455397,2.28675455721,3.94329445925,0.0,4.9500482616,4.9500482616,0.453165962288,0.0,0.453165962288
 01/09  15:00:00,16.257307769,2.28675455721,4.07045668863,0.0,4.9500482616,4.9500482616,0.453124366161,0.0,0.453124366161
 01/09  16:00:00,16.3607322239,2.28675455721,4.17388114345,0.0,4.9500482616,4.9500482616,0.453093869913,0.0,0.453093869913
 01/09  17:00:00,16.1624819222,2.28675455721,3.9756308418,0.0,4.9500482616,4.9500482616,0.453143012893,0.0,0.453143012893
 01/09  18:00:00,11.1603456248,2.28675455721,2.60587077694,0.0,2.750026812,2.750026812,0.453117678117,0.0,0.453117678117
 01/09  19:00:00,10.2556779902,2.28675455721,1.81588589614,0.0,1.6500160872,2.2000214496,0.453115053402,0.0,0.453115053402
 01/09  20:00:00,9.92337071061,2.28675455721,1.48357861659,0.0,1.6500160872,2.2000214496,0.453101778862,0.0,0.453101778862
 01/09  21:00:00,9.03930961593,2.28675455721,1.14952288431,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/09  22:00:00,8.89944396511,2.28675455721,1.00965723349,0.0,1.1000107248,2.2000214496,0.453088493473,0.0,0.453088493473
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060011348,0.0,0.453060011348
 01/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308298332,0.0,0.45308298332
 01/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071199949,0.0,0.453071199949
 01/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059385229,0.0,0.453059385229
 01/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084942224,0.0,0.453084942224
 01/10  07:00:00,7.96013227524,2.28675455721,0.620350906024,0.0,0.5500053624,2.2000214496,0.4530858003,0.0,0.4530858003
 01/10  08:00:00,7.25160470979,2.28675455721,0.347145949105,0.0,1.6500160872,2.2000214496,0.460279424339,0.0071842334406,0.453095190899
 01/10  09:00:00,14.0304529068,2.28675455721,1.8436018264,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 01/10  10:00:00,14.8353175529,2.28675455721,2.64846647252,0.0,4.9500482616,4.9500482616,0.453139965654,0.0,0.453139965654
 01/10  11:00:00,15.4461683646,2.28675455721,3.25931728416,0.0,4.9500482616,4.9500482616,0.453140921787,0.0,0.453140921787
 01/10  12:00:00,15.9314452223,2.28675455721,3.74459414187,0.0,4.9500482616,4.9500482616,0.453146037928,0.0,0.453146037928
 01/10  13:00:00,15.3410025162,2.28675455721,3.70415679819,0.0,4.9500482616,4.4000428992,0.886326867422,0.0,0.886326867422
 01/10  14:00:00,16.2320562316,2.28675455721,4.0452051512,0.0,4.9500482616,4.9500482616,0.453114475508,0.0,0.453114475508
 01/10  15:00:00,16.3798960528,2.28675455721,4.19304497239,0.0,4.9500482616,4.9500482616,0.453135955775,0.0,0.453135955775
 01/10  16:00:00,16.41839646,2.28675455721,4.23154537963,0.0,4.9500482616,4.9500482616,0.453122508803,0.0,0.453122508803
 01/10  17:00:00,16.3260645237,2.28675455721,4.13921344324,0.0,4.9500482616,4.9500482616,0.453149085511,0.0,0.453149085511
 01/10  18:00:00,11.4111780189,2.28675455721,2.85670317104,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 01/10  19:00:00,10.5015372315,2.28675455721,2.06174513744,0.0,1.6500160872,2.2000214496,0.453118736637,0.0,0.453118736637
 01/10  20:00:00,10.256376078,2.28675455721,1.81658398395,0.0,1.6500160872,2.2000214496,0.45309968231,0.0,0.45309968231
 01/10  21:00:00,9.5277870017,2.28675455721,1.63800027009,0.0,1.1000107248,2.2000214496,0.453099968205,0.0,0.453099968205
 01/10  22:00:00,9.45467934884,2.28675455721,1.56489261723,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089699739,0.0,0.453089699739
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081679372,0.0,0.453081679372
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069916667,0.0,0.453069916667
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305812204,0.0,0.45305812204
 01/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081158527,0.0,0.453081158527
 01/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081350647,0.0,0.453081350647
 01/11  07:00:00,8.53533619843,2.28675455721,1.19555482922,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  08:00:00,7.70986148798,2.28675455721,0.805402727302,0.0,1.6500160872,2.2000214496,0.453106989681,0.0,0.453106989681
 01/11  09:00:00,14.6724429332,2.28675455721,2.48559185283,0.0,4.9500482616,4.9500482616,0.453138698233,0.0,0.453138698233
 01/11  10:00:00,15.2267076883,2.28675455721,3.03985660787,0.0,4.9500482616,4.9500482616,0.453138167775,0.0,0.453138167775
 01/11  11:00:00,15.6064053339,2.28675455721,3.41955425353,0.0,4.9500482616,4.9500482616,0.453098675486,0.0,0.453098675486
 01/11  12:00:00,15.9516184489,2.28675455721,3.76476736846,0.0,4.9500482616,4.9500482616,0.453149360788,0.0,0.453149360788
 01/11  13:00:00,15.2769383942,2.28675455721,3.64009267622,0.0,4.9500482616,4.4000428992,0.453159144695,0.0,0.453159144695
 01/11  14:00:00,16.1221995161,2.28675455721,3.93534843565,0.0,4.9500482616,4.9500482616,0.453134167539,0.0,0.453134167539
 01/11  15:00:00,16.2153836201,2.28675455721,4.02853253968,0.0,4.9500482616,4.9500482616,0.453125611424,0.0,0.453125611424
 01/11  16:00:00,16.3440315194,2.28675455721,4.15718043902,0.0,4.9500482616,4.9500482616,0.453121763336,0.0,0.453121763336
 01/11  17:00:00,16.32182644,2.28675455721,4.13497535958,0.0,4.9500482616,4.9500482616,0.453150918068,0.0,0.453150918068
 01/11  18:00:00,11.382971009,2.28675455721,2.8284961611,0.0,2.750026812,2.750026812,0.453115033401,0.0,0.453115033401
 01/11  19:00:00,10.3798765139,2.28675455721,1.94008441988,0.0,1.6500160872,2.2000214496,0.453110242675,0.0,0.453110242675
 01/11  20:00:00,9.91991071181,2.28675455721,1.4801186178,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/11  21:00:00,9.02035144022,2.28675455721,1.13056470861,0.0,1.1000107248,2.2000214496,0.453096512789,0.0,0.453096512789
 01/11  22:00:00,8.74096821016,2.28675455721,0.851181478543,0.0,1.1000107248,2.2000214496,0.453076555682,0.0,0.453076555682
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082191847,0.0,0.453082191847
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070392963,0.0,0.453070392963
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058620956,0.0,0.453058620956
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081677785,0.0,0.453081677785
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075275895,0.0,0.453075275895
 01/12  07:00:00,7.59702938515,2.28675455721,0.257248015933,0.0,0.5500053624,2.2000214496,0.453074431524,0.0,0.453074431524
 01/12  08:00:00,6.91492262325,2.28675455721,0.0104638625727,0.0,1.6500160872,2.2000214496,0.481581453208,0.461581453208,0.02
 01/12  09:00:00,12.856736225,2.28675455721,0.669885144537,0.0,4.9500482616,4.9500482616,0.453099672098,0.0,0.453099672098
 01/12  10:00:00,13.5032853695,2.28675455721,1.31643428906,0.0,4.9500482616,4.9500482616,0.453136663073,0.0,0.453136663073
 01/12  11:00:00,14.1401277045,2.28675455721,1.9532766241,0.0,4.9500482616,4.9500482616,0.453136501123,0.0,0.453136501123
 01/12  12:00:00,14.6141328524,2.28675455721,2.427281772,0.0,4.9500482616,4.9500482616,0.453155543676,0.0,0.453155543676
 01/12  13:00:00,14.3218095547,2.28675455721,2.6849638367,0.0,4.9500482616,4.4000428992,0.453174758268,0.0,0.453174758268
 01/12  14:00:00,15.4174222418,2.28675455721,3.23057116134,0.0,4.9500482616,4.9500482616,0.886288352205,0.0,0.886288352205
 01/12  15:00:00,15.7155472125,2.28675455721,3.52869613209,0.0,4.9500482616,4.9500482616,0.453087598682,0.0,0.453087598682
 01/12  16:00:00,15.912953787,2.28675455721,3.72610270662,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 01/12  17:00:00,15.7455537149,2.28675455721,3.55870263449,0.0,4.9500482616,4.9500482616,0.453137853998,0.0,0.453137853998
 01/12  18:00:00,10.8422857836,2.28675455721,2.28781093569,0.0,2.750026812,2.750026812,0.4531312251,0.0,0.4531312251
 01/12  19:00:00,9.93840449238,2.28675455721,1.49861239837,0.0,1.6500160872,2.2000214496,0.453115350002,0.0,0.453115350002
 01/12  20:00:00,9.68302256804,2.28675455721,1.24323047402,0.0,1.6500160872,2.2000214496,0.453094938821,0.0,0.453094938821
 01/12  21:00:00,8.8967827604,2.28675455721,1.00699602878,0.0,1.1000107248,2.2000214496,0.453098006828,0.0,0.453098006828
 01/12  22:00:00,8.68735753613,2.28675455721,0.797570804519,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085703316,0.0,0.453085703316
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307230631,0.0,0.45307230631
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060562358,0.0,0.453060562358
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083626922,0.0,0.453083626922
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071909762,0.0,0.453071909762
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  07:00:00,7.57869603998,2.28675455721,0.238914670762,0.0,0.5500053624,2.2000214496,0.453086661318,0.0,0.453086661318
 01/13  08:00:00,6.95585888362,2.28675455721,0.0514001229381,0.0,1.6500160872,2.2000214496,0.892371956451,0.439265114606,0.453106841845
 01/13  09:00:00,13.2210837153,2.28675455721,1.03423263491,0.0,4.9500482616,4.9500482616,0.456892566705,0.00375989299914,0.453132673706
 01/13  10:00:00,14.1011722027,2.28675455721,1.91432112228,0.0,4.9500482616,4.9500482616,0.453141964065,0.0,0.453141964065
 01/13  11:00:00,14.7470512051,2.28675455721,2.56020012469,0.0,4.9500482616,4.9500482616,0.453143269148,0.0,0.453143269148
 01/13  12:00:00,15.1736667606,2.28675455721,2.98681568017,0.0,4.9500482616,4.9500482616,0.453158135123,0.0,0.453158135123
 01/13  13:00:00,14.6631361948,2.28675455721,3.02629047675,0.0,4.9500482616,4.4000428992,0.453157753802,0.0,0.453157753802
 01/13  14:00:00,15.6239983497,2.28675455721,3.43714726927,0.0,4.9500482616,4.9500482616,0.453153111857,0.0,0.453153111857
 01/13  15:00:00,15.5483976233,2.28675455721,3.36154654286,0.0,4.9500482616,4.9500482616,0.453133327158,0.0,0.453133327158
 01/13  16:00:00,15.6441737639,2.28675455721,3.45732268353,0.0,4.9500482616,4.9500482616,0.453121130956,0.0,0.453121130956
 01/13  17:00:00,15.6809977368,2.28675455721,3.49414665637,0.0,4.9500482616,4.9500482616,0.453150673438,0.0,0.453150673438
 01/13  18:00:00,10.5004715726,2.28675455721,2.32983005804,0.0,2.750026812,2.750026812,0.453119386479,0.0,0.453119386479
 01/13  19:00:00,10.1648345568,2.28675455721,1.72504246281,0.0,1.6500160872,2.2000214496,0.453104160118,0.0,0.453104160118
 01/13  20:00:00,9.93305330653,2.28675455721,1.49326121252,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/13  21:00:00,9.01069334575,2.28675455721,1.12090661413,0.0,1.1000107248,2.2000214496,0.453096864773,0.0,0.453096864773
 01/13  22:00:00,8.82825352888,2.28675455721,0.938466797264,0.0,1.1000107248,2.2000214496,0.453088589992,0.0,0.453088589992
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307575846,0.0,0.45307575846
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064032936,0.0,0.453064032936
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308709231,0.0,0.45308709231
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075404561,0.0,0.453075404561
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070844947,0.0,0.453070844947
 01/14  07:00:00,7.79244182072,2.28675455721,0.452660451502,0.0,0.5500053624,2.2000214496,0.453069304529,0.0,0.453069304529
 01/14  08:00:00,5.98360134118,2.28675455721,0.179153305295,0.0,0.5500053624,2.2000214496,0.211055131779,0.191055131779,0.02
 01/14  09:00:00,7.18592944786,2.28675455721,0.499131991441,0.0,1.6500160872,2.750026812,0.453100681642,0.0,0.453100681642
 01/14  10:00:00,7.29897796539,2.28675455721,0.612180508971,0.0,1.6500160872,2.750026812,0.453102116909,0.0,0.453102116909
 01/14  11:00:00,7.39876427538,2.28675455721,0.711966818967,0.0,1.6500160872,2.750026812,0.453099793115,0.0,0.453099793115
 01/14  12:00:00,7.49175499531,2.28675455721,0.804957538892,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 01/14  13:00:00,5.87312164499,2.28675455721,0.836340275775,0.0,0.8250080436,1.9250187684,0.453112760617,0.0,0.453112760617
 01/14  14:00:00,6.02927720782,2.28675455721,0.992495838602,0.0,0.8250080436,1.9250187684,0.453081273621,0.0,0.453081273621
 01/14  15:00:00,6.09944176382,2.28675455721,1.06266039461,0.0,0.8250080436,1.9250187684,0.453079502679,0.0,0.453079502679
 01/14  16:00:00,6.0512811607,2.28675455721,1.01449979149,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/14  17:00:00,5.89093838026,2.28675455721,0.854157011045,0.0,0.8250080436,1.9250187684,0.453095107583,0.0,0.453095107583
 01/14  18:00:00,5.119435812,2.28675455721,0.523829153056,0.0,0.2750026812,1.6500160872,0.453091296405,0.0,0.453091296405
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307622148,0.0,0.45307622148
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072657447,0.0,0.453072657447
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075930847,0.0,0.453075930847
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062164673,0.0,0.453062164673
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080215873,0.0,0.453080215873
 01/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063854558,0.0,0.453063854558
 01/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081685719,0.0,0.453081685719
 01/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077307905,0.0,0.453077307905
 01/15  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058381586,0.0,0.453058381586
 01/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087066463,0.0,0.453087066463
 01/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087842702,0.0,0.453087842702
 01/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089430227,0.0,0.453089430227
 01/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091292007,0.0,0.453091292007
 01/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081262256,0.0,0.453081262256
 01/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308800914,0.0,0.45308800914
 01/15  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082871339,0.0,0.453082871339
 01/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083220177,0.0,0.453083220177
 01/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452993791095,0.0,0.452993791095
 01/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075420445,0.0,0.453075420445
 01/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059046895,0.0,0.453059046895
 01/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076922134,0.0,0.453076922134
 01/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060559381,0.0,0.453060559381
 01/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085657719,0.0,0.453085657719
 01/16  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071425655,0.0,0.453071425655
 01/16  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082785115,0.0,0.453082785115
 01/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081849079,0.0,0.453081849079
 01/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091254885,0.0,0.453091254885
 01/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078201064,0.0,0.453078201064
 01/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057829619,0.0,0.453057829619
 01/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077913106,0.0,0.453077913106
 01/16  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087763753,0.0,0.453087763753
 01/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079486203,0.0,0.453079486203
 01/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079906772,0.0,0.453079906772
 01/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054356501,0.0,0.453054356501
 01/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307305988,0.0,0.45307305988
 01/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061894239,0.0,0.453061894239
 01/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085022353,0.0,0.453085022353
 01/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073374862,0.0,0.453073374862
 01/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  07:00:00,7.37767456468,2.28675455721,0.0378931954618,0.0,0.5500053624,2.2000214496,0.881316577046,0.428240230803,0.453076346243
 01/17  08:00:00,6.90628284367,2.28675455721,0.00182408298998,0.0,1.6500160872,2.2000214496,2.21166729292,1.75859559169,0.453071701229
 01/17  09:00:00,12.2894024666,2.28675455721,0.102551386159,0.0,4.9500482616,4.9500482616,0.481273253488,0.0281322963034,0.453140957184
 01/17  10:00:00,12.5909996998,2.28675455721,0.404148619396,0.0,4.9500482616,4.9500482616,0.453140751542,0.0,0.453140751542
 01/17  11:00:00,12.9842225612,2.28675455721,0.797371480808,0.0,4.9500482616,4.9500482616,0.453142774196,0.0,0.453142774196
 01/17  12:00:00,13.3402571356,2.28675455721,1.15340605519,0.0,4.9500482616,4.9500482616,0.453154664694,0.0,0.453154664694
 01/17  13:00:00,12.8053642244,2.28675455721,1.16851850637,0.0,4.9500482616,4.4000428992,0.453146335448,0.0,0.453146335448
 01/17  14:00:00,13.6364318814,2.28675455721,1.44958080094,0.0,4.9500482616,4.9500482616,0.453120636924,0.0,0.453120636924
 01/17  15:00:00,13.8425615156,2.28675455721,1.65571043521,0.0,4.9500482616,4.9500482616,0.453100334955,0.0,0.453100334955
 01/17  16:00:00,13.9047505559,2.28675455721,1.71789947548,0.0,4.9500482616,4.9500482616,0.453124171691,0.0,0.453124171691
 01/17  17:00:00,13.829751546,2.28675455721,1.64290046554,0.0,4.9500482616,4.9500482616,0.453148422392,0.0,0.453148422392
 01/17  18:00:00,9.04585393407,2.28675455721,0.875212419524,0.0,2.750026812,2.750026812,0.458576406791,0.0054518229128,0.453124583879
 01/17  19:00:00,8.86097282697,2.28675455721,0.421180732954,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/17  20:00:00,8.79596669748,2.28675455721,0.356174603469,0.0,1.6500160872,2.2000214496,0.453093041019,0.0,0.453093041019
 01/17  21:00:00,8.16778253045,2.28675455721,0.277995798833,0.0,1.1000107248,2.2000214496,0.453109486121,0.0,0.453109486121
 01/17  22:00:00,8.06608750329,2.28675455721,0.17630077168,0.0,1.1000107248,2.2000214496,0.453079108688,0.0,0.453079108688
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081758167,0.0,0.453081758167
 01/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070111707,0.0,0.453070111707
 01/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058437557,0.0,0.453058437557
 01/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081606269,0.0,0.453081606269
 01/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307880691,0.0,0.45307880691
 01/18  07:00:00,7.39257156272,2.28675455721,0.0527901935059,0.0,0.5500053624,2.2000214496,0.0643556319824,0.0443556319824,0.02
 01/18  08:00:00,6.90539657695,2.28675455721,0.000937816272181,0.0,1.6500160872,2.2000214496,1.65338342375,1.20029643814,0.453086985609
 01/18  09:00:00,12.3959958605,2.28675455721,0.209144780074,0.0,4.9500482616,4.9500482616,0.473819975497,0.0206873155163,0.453132659981
 01/18  10:00:00,12.9926781692,2.28675455721,0.805827088814,0.0,4.9500482616,4.9500482616,0.453142293242,0.0,0.453142293242
 01/18  11:00:00,13.493555645,2.28675455721,1.3067045646,0.0,4.9500482616,4.9500482616,0.453142878757,0.0,0.453142878757
 01/18  12:00:00,13.7235302876,2.28675455721,1.5366792072,0.0,4.9500482616,4.9500482616,0.453160484303,0.0,0.453160484303
 01/18  13:00:00,13.0732732507,2.28675455721,1.43642753268,0.0,4.9500482616,4.4000428992,0.453171140958,0.0,0.453171140958
 01/18  14:00:00,13.9672928256,2.28675455721,1.7804417452,0.0,4.9500482616,4.9500482616,0.453149111284,0.0,0.453149111284
 01/18  15:00:00,14.2004657514,2.28675455721,2.01361467096,0.0,4.9500482616,4.9500482616,0.453107927823,0.0,0.453107927823
 01/18  16:00:00,14.2401787214,2.28675455721,2.05332764096,0.0,4.9500482616,4.9500482616,0.453123501303,0.0,0.453123501303
 01/18  17:00:00,14.1504709549,2.28675455721,1.96361987449,0.0,4.9500482616,4.9500482616,0.453153295485,0.0,0.453153295485
 01/18  18:00:00,9.21821852178,2.28675455721,1.04757700724,0.0,2.750026812,2.750026812,0.453124854922,0.0,0.453124854922
 01/18  19:00:00,9.05163334078,2.28675455721,0.611841246768,0.0,1.6500160872,2.2000214496,0.453116013433,0.0,0.453116013433
 01/18  20:00:00,8.94485283675,2.28675455721,0.505060742732,0.0,1.6500160872,2.2000214496,0.45309150823,0.0,0.45309150823
 01/18  21:00:00,8.30889503042,2.28675455721,0.419108298801,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/18  22:00:00,8.30419663029,2.28675455721,0.414409898673,0.0,1.1000107248,2.2000214496,0.453066675692,0.0,0.453066675692
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055950305,0.0,0.453055950305
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079125831,0.0,0.453079125831
 01/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067485294,0.0,0.453067485294
 01/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055816845,0.0,0.453055816845
 01/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079018468,0.0,0.453079018468
 01/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
