Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/19  07:00:00,7.5064249583,2.28675455721,0.166643589084,0.0,0.5500053624,2.2000214496,0.453081684726,0.0,0.453081684726
 01/19  08:00:00,6.5311320668,2.28675455721,0.0105066394559,0.0,1.6500160872,2.2000214496,0.948166393902,0.495081324541,0.453085069361
 01/19  09:00:00,13.1865976692,2.28675455721,0.999746588811,0.0,4.9500482616,4.9500482616,0.456813004587,0.00368151690719,0.45313148768
 01/19  10:00:00,13.944710715,2.28675455721,1.75785963455,0.0,4.9500482616,4.9500482616,0.453143299598,0.0,0.453143299598
 01/19  11:00:00,14.3190703431,2.28675455721,2.13221926273,0.0,4.9500482616,4.9500482616,0.453142904824,0.0,0.453142904824
 01/19  12:00:00,14.5705023333,2.28675455721,2.38365125285,0.0,4.9500482616,4.9500482616,0.453144160733,0.0,0.453144160733
 01/19  13:00:00,13.9379440109,2.28675455721,2.30109829288,0.0,4.9500482616,4.4000428992,0.453149029913,0.0,0.453149029913
 01/19  14:00:00,14.8700931844,2.28675455721,2.683242104,0.0,4.9500482616,4.9500482616,0.453154477121,0.0,0.453154477121
 01/19  15:00:00,15.1014264621,2.28675455721,2.91457538167,0.0,4.9500482616,4.9500482616,0.453122858032,0.0,0.453122858032
 01/19  16:00:00,15.0994185567,2.28675455721,2.91256747625,0.0,4.9500482616,4.9500482616,0.453129308116,0.0,0.453129308116
 01/19  17:00:00,15.0283771397,2.28675455721,2.8415260593,0.0,4.9500482616,4.9500482616,0.453142962358,0.0,0.453142962358
 01/19  18:00:00,10.0209273983,2.28675455721,1.85028588379,0.0,2.750026812,2.750026812,0.453119257338,0.0,0.453119257338
 01/19  19:00:00,9.5270167072,2.28675455721,1.08722461319,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/19  20:00:00,9.35871631294,2.28675455721,0.918924218928,0.0,1.6500160872,2.2000214496,0.453101744225,0.0,0.453101744225
 01/19  21:00:00,8.7383458974,2.28675455721,0.848559165789,0.0,1.1000107248,2.2000214496,0.453100633344,0.0,0.453100633344
 01/19  22:00:00,8.61544611819,2.28675455721,0.725659386577,0.0,1.1000107248,2.2000214496,0.453068207853,0.0,0.453068207853
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054058974,0.0,0.453054058974
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077283734,0.0,0.453077283734
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065647773,0.0,0.453065647773
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053985454,0.0,0.453053985454
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087690696,0.0,0.453087690696
 01/20  07:00:00,7.97180545564,2.28675455721,0.63202408642,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/20  08:00:00,6.99306589903,2.28675455721,0.47244047168,0.0,1.6500160872,2.2000214496,0.489960136681,0.03685329436,0.453106842321
 01/20  09:00:00,13.7203154941,2.28675455721,1.53346441368,0.0,4.9500482616,4.9500482616,0.453116237004,0.0,0.453116237004
 01/20  10:00:00,14.349912795,2.28675455721,2.16306171463,0.0,4.9500482616,4.9500482616,0.453135439723,0.0,0.453135439723
 01/20  11:00:00,14.5631708767,2.28675455721,2.37631979633,0.0,4.9500482616,4.9500482616,0.453147449023,0.0,0.453147449023
 01/20  12:00:00,14.9641851039,2.28675455721,2.77733402353,0.0,4.9500482616,4.9500482616,0.4531467685,0.0,0.4531467685
 01/20  13:00:00,14.3620655385,2.28675455721,2.7252198205,0.0,4.9500482616,4.4000428992,0.453175787536,0.0,0.453175787536
 01/20  14:00:00,15.2219152428,2.28675455721,3.03506416234,0.0,4.9500482616,4.9500482616,0.453153798153,0.0,0.453153798153
 01/20  15:00:00,15.3583559866,2.28675455721,3.1715049062,0.0,4.9500482616,4.9500482616,0.453124338825,0.0,0.453124338825
 01/20  16:00:00,15.0514196773,2.28675455721,2.86456859692,0.0,4.9500482616,4.9500482616,0.45313514171,0.0,0.45313514171
 01/20  17:00:00,15.1611686013,2.28675455721,2.97431752087,0.0,4.9500482616,4.9500482616,0.453144845246,0.0,0.453144845246
 01/20  18:00:00,10.0567148889,2.28675455721,1.88607337439,0.0,2.750026812,2.750026812,0.453124421287,0.0,0.453124421287
 01/20  19:00:00,9.75874796786,2.28675455721,1.31895587385,0.0,1.6500160872,2.2000214496,0.453110706408,0.0,0.453110706408
 01/20  20:00:00,9.48276351193,2.28675455721,1.04297141792,0.0,1.6500160872,2.2000214496,0.453105828037,0.0,0.453105828037
 01/20  21:00:00,8.66541031966,2.28675455721,0.775623588047,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/20  22:00:00,8.49026084085,2.28675455721,0.600474109238,0.0,1.1000107248,2.2000214496,0.453073359507,0.0,0.453073359507
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064582822,0.0,0.453064582822
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087729259,0.0,0.453087729259
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077490408,0.0,0.453077490408
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064517211,0.0,0.453064517211
 01/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090259629,0.0,0.453090259629
 01/21  07:00:00,7.38562761203,2.28675455721,0.0458462428179,0.0,0.5500053624,2.2000214496,0.498449599144,0.0454483703139,0.45300122883
 01/21  08:00:00,5.42597413266,2.28675455721,0.00535943011594,0.0,0.5500053624,2.2000214496,1.64565315299,1.19258394556,0.453069207423
 01/21  09:00:00,6.69136284201,2.28675455721,0.00456538560012,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 01/21  10:00:00,6.72031639228,2.28675455721,0.0335189358624,0.0,1.6500160872,2.750026812,0.45311403981,0.0,0.45311403981
 01/21  11:00:00,6.81920288582,2.28675455721,0.132405429406,0.0,1.6500160872,2.750026812,0.453107037339,0.0,0.453107037339
 01/21  12:00:00,6.89451857677,2.28675455721,0.207721120354,0.0,1.6500160872,2.750026812,0.45310971189,0.0,0.45310971189
 01/21  13:00:00,5.29230883994,2.28675455721,0.255527470724,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/21  14:00:00,5.34775342222,2.28675455721,0.310972053002,0.0,0.8250080436,1.9250187684,0.453094460477,0.0,0.453094460477
 01/21  15:00:00,5.39555678554,2.28675455721,0.358775416328,0.0,0.8250080436,1.9250187684,0.453095217808,0.0,0.453095217808
 01/21  16:00:00,5.44796023075,2.28675455721,0.41117886153,0.0,0.8250080436,1.9250187684,0.453084801415,0.0,0.453084801415
 01/21  17:00:00,5.41907356724,2.28675455721,0.382292198022,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/21  18:00:00,4.78966307984,2.28675455721,0.194056420889,0.0,0.2750026812,1.6500160872,0.453088844998,0.0,0.453088844998
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089401804,0.0,0.453089401804
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080615857,0.0,0.453080615857
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084893596,0.0,0.453084893596
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054130847,0.0,0.453054130847
 01/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073886486,0.0,0.453073886486
 01/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057561181,0.0,0.453057561181
 01/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075502259,0.0,0.453075502259
 01/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066357605,0.0,0.453066357605
 01/22  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052252174,0.0,0.453052252174
 01/22  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086211491,0.0,0.453086211491
 01/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083458859,0.0,0.453083458859
 01/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089893846,0.0,0.453089893846
 01/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078382236,0.0,0.453078382236
 01/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074419233,0.0,0.453074419233
 01/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082163376,0.0,0.453082163376
 01/22  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086135762,0.0,0.453086135762
 01/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083842351,0.0,0.453083842351
 01/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080021832,0.0,0.453080021832
 01/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070052554,0.0,0.453070052554
 01/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054542508,0.0,0.453054542508
 01/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078276402,0.0,0.453078276402
 01/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066663315,0.0,0.453066663315
 01/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055023304,0.0,0.453055023304
 01/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/23  07:00:00,7.38733047805,2.28675455721,0.0475491088344,0.0,0.5500053624,2.2000214496,0.711771561459,0.258714845744,0.453056715715
 01/23  08:00:00,6.5214896885,2.28675455721,0.000864261149924,0.0,1.6500160872,2.2000214496,1.71098426686,1.25788670072,0.453097566135
 01/23  09:00:00,12.3769549237,2.28675455721,0.190103843236,0.0,4.9500482616,4.9500482616,0.473346882108,0.0202141804298,0.453132701678
 01/23  10:00:00,12.9407705153,2.28675455721,0.753919434858,0.0,4.9500482616,4.9500482616,0.453144358608,0.0,0.453144358608
 01/23  11:00:00,13.6115159291,2.28675455721,1.42466484871,0.0,4.9500482616,4.9500482616,0.45314119911,0.0,0.45314119911
 01/23  12:00:00,14.0129257839,2.28675455721,1.82607470351,0.0,4.9500482616,4.9500482616,0.45315178898,0.0,0.45315178898
 01/23  13:00:00,13.5698639106,2.28675455721,1.93301819256,0.0,4.9500482616,4.4000428992,0.453127978729,0.0,0.453127978729
 01/23  14:00:00,14.4390280284,2.28675455721,2.25217694797,0.0,4.9500482616,4.9500482616,0.45316733557,0.0,0.45316733557
 01/23  15:00:00,14.6303160159,2.28675455721,2.44346493545,0.0,4.9500482616,4.9500482616,0.453135579923,0.0,0.453135579923
 01/23  16:00:00,15.0073763614,2.28675455721,2.82052528098,0.0,4.9500482616,4.9500482616,0.453106269218,0.0,0.453106269218
 01/23  17:00:00,15.0898403948,2.28675455721,2.90298931436,0.0,4.9500482616,4.9500482616,0.453136746918,0.0,0.453136746918
 01/23  18:00:00,9.90458350454,2.28675455721,1.73394198999,0.0,2.750026812,2.750026812,0.453120596521,0.0,0.453120596521
 01/23  19:00:00,9.36753418275,2.28675455721,0.927742088734,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/23  20:00:00,9.16714241792,2.28675455721,0.727350323908,0.0,1.6500160872,2.2000214496,0.453102539332,0.0,0.453102539332
 01/23  21:00:00,8.51826640544,2.28675455721,0.628479673822,0.0,1.1000107248,2.2000214496,0.453094075633,0.0,0.453094075633
 01/23  22:00:00,8.48838738739,2.28675455721,0.598600655771,0.0,1.1000107248,2.2000214496,0.453081225292,0.0,0.453081225292
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067045022,0.0,0.453067045022
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055408931,0.0,0.453055408931
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078651714,0.0,0.453078651714
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067043398,0.0,0.453067043398
 01/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064215873,0.0,0.453064215873
 01/24  07:00:00,7.66123147177,2.28675455721,0.321450102559,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/24  08:00:00,6.69013539256,2.28675455721,0.169509965213,0.0,1.6500160872,2.2000214496,0.579335203475,0.126262796261,0.453072407214
 01/24  09:00:00,13.5529736845,2.28675455721,1.36612260408,0.0,4.9500482616,4.9500482616,0.453131066674,0.0,0.453131066674
 01/24  10:00:00,13.7466879784,2.28675455721,1.55983689797,0.0,4.9500482616,4.9500482616,0.453115063561,0.0,0.453115063561
 01/24  11:00:00,13.8686320898,2.28675455721,1.68178100938,0.0,4.9500482616,4.9500482616,0.453104763158,0.0,0.453104763158
 01/24  12:00:00,14.0133952778,2.28675455721,1.8265441974,0.0,4.9500482616,4.9500482616,0.453145715787,0.0,0.453145715787
 01/24  13:00:00,12.8186974154,2.28675455721,1.18185169741,0.0,4.9500482616,4.4000428992,0.453156265945,0.0,0.453156265945
 01/24  14:00:00,13.5300574205,2.28675455721,1.3432063401,0.0,4.9500482616,4.9500482616,0.453135694119,0.0,0.453135694119
 01/24  15:00:00,13.88952256,2.28675455721,1.70267147954,0.0,4.9500482616,4.9500482616,0.453141566934,0.0,0.453141566934
 01/24  16:00:00,13.9982068327,2.28675455721,1.81135575225,0.0,4.9500482616,4.9500482616,0.453136529432,0.0,0.453136529432
 01/24  17:00:00,13.7566215441,2.28675455721,1.56977046371,0.0,4.9500482616,4.9500482616,0.453100000904,0.0,0.453100000904
 01/24  18:00:00,8.74936763098,2.28675455721,0.578726116436,0.0,2.750026812,2.750026812,0.453123856343,0.0,0.453123856343
 01/24  19:00:00,8.53672871612,2.28675455721,0.0969366221028,0.0,1.6500160872,2.2000214496,0.453103406489,0.0,0.453103406489
 01/24  20:00:00,8.47111060516,2.28675455721,0.0313185111477,0.0,1.6500160872,2.2000214496,0.453098781409,0.0,0.453098781409
 01/24  21:00:00,7.90669508097,2.28675455721,0.0169083493564,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/24  22:00:00,7.89496640324,2.28675455721,0.00517967162516,0.0,1.1000107248,2.2000214496,0.453088160408,0.0,0.453088160408
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079309896,0.0,0.453079309896
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067700835,0.0,0.453067700835
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056069008,0.0,0.453056069008
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307930919,0.0,0.45307930919
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067704922,0.0,0.453067704922
 01/25  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  07:00:00,7.38084337759,2.28675455721,0.0410620083782,0.0,0.5500053624,2.2000214496,0.495780310509,0.0427099034841,0.453070407025
 01/25  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,1.76428366541,1.31121001971,0.4530736457
 01/25  09:00:00,12.2132346019,2.28675455721,0.026383521478,0.0,4.9500482616,4.9500482616,0.453126843133,0.0,0.453126843133
 01/25  10:00:00,12.1900767825,2.28675455721,0.00322570210463,0.0,4.9500482616,4.9500482616,0.453142937868,0.0,0.453142937868
 01/25  11:00:00,12.3364921738,2.28675455721,0.149641093387,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 01/25  12:00:00,12.4972369945,2.28675455721,0.310385914097,0.0,4.9500482616,4.9500482616,0.886301970433,0.0,0.886301970433
 01/25  13:00:00,12.0101846401,2.28675455721,0.373338922131,0.0,4.9500482616,4.4000428992,0.453170155511,0.0,0.453170155511
 01/25  14:00:00,12.7350441813,2.28675455721,0.5481931009,0.0,4.9500482616,4.9500482616,0.453145053776,0.0,0.453145053776
 01/25  15:00:00,12.8746011536,2.28675455721,0.687750073199,0.0,4.9500482616,4.9500482616,0.453112746826,0.0,0.453112746826
 01/25  16:00:00,12.8391693844,2.28675455721,0.652318303978,0.0,4.9500482616,4.9500482616,0.45313667396,0.0,0.45313667396
 01/25  17:00:00,12.9030838336,2.28675455721,0.716232753187,0.0,4.9500482616,4.9500482616,0.453152266756,0.0,0.453152266756
 01/25  18:00:00,7.99596065106,2.28675455721,0.20915246985,0.0,2.750026812,2.750026812,0.469075898677,0.0159584474008,0.453117451276
 01/25  19:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 01/25  20:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.453090616787,0.0,0.453090616787
 01/25  21:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.453091426812,0.0,0.453091426812
 01/25  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.453059181858,0.0,0.453059181858
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307999679,0.0,0.45307999679
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068395157,0.0,0.453068395157
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056765486,0.0,0.453056765486
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080001116,0.0,0.453080001116
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078856756,0.0,0.453078856756
 01/26  07:00:00,7.36775696473,2.28675455721,0.0279755955154,0.0,0.5500053624,2.2000214496,0.0610988638385,0.0410988638385,0.02
 01/26  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,1.06750794936,0.614409375371,0.453098573994
 01/26  09:00:00,12.2079508018,2.28675455721,0.021099721378,0.0,4.9500482616,4.9500482616,0.453135027462,0.0,0.453135027462
 01/26  10:00:00,12.1868510804,2.28675455721,0.0,0.0,4.9500482616,4.9500482616,0.453130069154,0.0,0.453130069154
 01/26  11:00:00,12.2229957486,2.28675455721,0.036144668217,0.0,4.9500482616,4.9500482616,0.453138758562,0.0,0.453138758562
 01/26  12:00:00,12.3970544078,2.28675455721,0.210203327363,0.0,4.9500482616,4.9500482616,0.453153295094,0.0,0.453153295094
 01/26  13:00:00,11.8658897138,2.28675455721,0.229043995796,0.0,4.9500482616,4.4000428992,0.453167371993,0.0,0.453167371993
 01/26  14:00:00,12.5596727454,2.28675455721,0.372821664944,0.0,4.9500482616,4.9500482616,0.453112860876,0.0,0.453112860876
 01/26  15:00:00,12.4977515445,2.28675455721,0.310900464123,0.0,4.9500482616,4.9500482616,0.453135733444,0.0,0.453135733444
 01/26  16:00:00,12.6846501907,2.28675455721,0.497799110322,0.0,4.9500482616,4.9500482616,0.453086965881,0.0,0.453086965881
 01/26  17:00:00,12.7337390166,2.28675455721,0.546887936201,0.0,4.9500482616,4.9500482616,0.453137134053,0.0,0.453137134053
 01/26  18:00:00,7.90673766178,2.28675455721,0.119929480566,0.0,2.750026812,2.750026812,0.472170842842,0.0190539837434,0.453116859098
 01/26  19:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.481885526854,0.0287742840325,0.453111242822
 01/26  20:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.453098625076,0.0,0.453098625076
 01/26  21:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.109478562849,0.0894785628493,0.02
 01/26  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.885332421466,0.432246539867,0.4530858816
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057675907,0.0,0.453057675907
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080902573,0.0,0.453080902573
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069302777,0.0,0.453069302777
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057674292,0.0,0.453057674292
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308347532,0.0,0.45308347532
 01/27  07:00:00,7.35053130471,2.28675455721,0.0107499354906,0.0,0.5500053624,2.2000214496,3.49179642221,3.03871177813,0.453084644079
 01/27  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,7.75296943989,7.29987363113,0.453095808759
 01/27  09:00:00,12.1883998169,2.28675455721,0.00154873651399,0.0,4.9500482616,4.9500482616,1.58524508179,1.56524508179,0.02
 01/27  10:00:00,12.1868510804,2.28675455721,0.0,0.0,4.9500482616,4.9500482616,1.36667007081,0.913529381705,0.453140689104
 01/27  11:00:00,12.1868510804,2.28675455721,0.0,0.0,4.9500482616,4.9500482616,0.985596355151,0.532450829908,0.453145525243
 01/27  12:00:00,12.2081696638,2.28675455721,0.0213185833781,0.0,4.9500482616,4.9500482616,0.540867374187,0.0877245323808,0.453142841807
 01/27  13:00:00,11.734538894,2.28675455721,0.0976931759862,0.0,4.9500482616,4.4000428992,0.886324043213,0.0,0.886324043213
 01/27  14:00:00,12.3899552817,2.28675455721,0.203104201328,0.0,4.9500482616,4.9500482616,0.453121208207,0.0,0.453121208207
 01/27  15:00:00,12.4515309735,2.28675455721,0.264679893093,0.0,4.9500482616,4.9500482616,0.453090192919,0.0,0.453090192919
 01/27  16:00:00,12.5447043439,2.28675455721,0.357853263459,0.0,4.9500482616,4.9500482616,0.453113466037,0.0,0.453113466037
 01/27  17:00:00,12.624650565,2.28675455721,0.437799484553,0.0,4.9500482616,4.9500482616,0.453144335273,0.0,0.453144335273
 01/27  18:00:00,7.85524481475,2.28675455721,0.0684366335334,0.0,2.750026812,2.750026812,0.0354792217942,0.0154792217942,0.02
 01/27  19:00:00,8.44025371645,2.28675455721,0.000461622435981,0.0,1.6500160872,2.2000214496,0.602046339339,0.148927297333,0.453119042006
 01/27  20:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.854606791442,0.401516691129,0.453090100313
 01/27  21:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,1.09490643883,0.641814841045,0.453091597788
 01/27  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.860450274406,0.840450274406,0.02
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085150545,0.0,0.453085150545
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058419619,0.0,0.453058419619
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081639268,0.0,0.453081639268
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070039357,0.0,0.453070039357
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058410233,0.0,0.453058410233
 01/28  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057138526,0.0,0.453057138526
 01/28  07:00:00,7.35579625795,2.28675455721,0.0160148887364,0.0,0.5500053624,2.2000214496,2.8306273679,2.8106273679,0.02
 01/28  08:00:00,5.42061470255,2.28675455721,0.0,0.0,0.5500053624,2.2000214496,5.64247925286,5.18939007213,0.453089180737
 01/28  09:00:00,6.68759325997,2.28675455721,0.000795803556732,0.0,1.6500160872,2.750026812,2.28534025105,1.83223683455,0.453103416502
 01/28  10:00:00,6.68878210348,2.28675455721,0.00198464706042,0.0,1.6500160872,2.750026812,1.27711176631,0.824002510867,0.453109255439
 01/28  11:00:00,6.69954074497,2.28675455721,0.0127432885511,0.0,1.6500160872,2.750026812,0.319999859111,0.299999859111,0.02
 01/28  12:00:00,6.86813264354,2.28675455721,0.181335187128,0.0,1.6500160872,2.750026812,0.460021759645,0.00690695651276,0.453114803133
 01/28  13:00:00,5.33176034819,2.28675455721,0.294978978971,0.0,0.8250080436,1.9250187684,0.453113289386,0.0,0.453113289386
 01/28  14:00:00,5.38118880396,2.28675455721,0.344407434745,0.0,0.8250080436,1.9250187684,0.453081070513,0.0,0.453081070513
 01/28  15:00:00,5.33603857724,2.28675455721,0.299257208029,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 01/28  16:00:00,5.23360638706,2.28675455721,0.196825017844,0.0,0.8250080436,1.9250187684,0.453101656033,0.0,0.453101656033
 01/28  17:00:00,5.24552375554,2.28675455721,0.208742386326,0.0,0.8250080436,1.9250187684,0.453104172157,0.0,0.453104172157
 01/28  18:00:00,4.38244621702,2.28675455721,0.170672891406,0.0,0.2750026812,1.6500160872,0.453091214168,0.0,0.453091214168
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082427407,0.0,0.453082427407
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060828688,0.0,0.453060828688
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060244659,0.0,0.453060244659
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082494222,0.0,0.453082494222
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065681664,0.0,0.453065681664
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083576779,0.0,0.453083576779
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306729717,0.0,0.45306729717
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060718448,0.0,0.453060718448
 01/29  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079777284,0.0,0.453079777284
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084834523,0.0,0.453084834523
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082636925,0.0,0.453082636925
 01/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089697874,0.0,0.453089697874
 01/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  15:00:00,2.22936439099,0.20729401471,0.0970516078713,0.0,0.2750026812,1.6500160872,0.453080014208,0.0,0.453080014208
 01/29  16:00:00,2.19181599797,0.172745012258,0.0940522173036,0.0,0.2750026812,1.6500160872,0.453084335012,0.0,0.453084335012
 01/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085782288,0.0,0.453085782288
 01/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086634699,0.0,0.453086634699
 01/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086814075,0.0,0.453086814075
 01/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082359188,0.0,0.453082359188
 01/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062073258,0.0,0.453062073258
 01/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084525401,0.0,0.453084525401
 01/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072925142,0.0,0.453072925142
 01/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061293601,0.0,0.453061293601
 01/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058422461,0.0,0.453058422461
 01/30  07:00:00,7.44899169815,2.28675455721,0.109210328933,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/30  08:00:00,6.52450003327,2.28675455721,0.00387460592051,0.0,1.6500160872,2.2000214496,1.03719649397,0.584129921394,0.453066572575
 01/30  09:00:00,12.8310570869,2.28675455721,0.644206006509,0.0,4.9500482616,4.9500482616,0.464117978891,0.0109817506083,0.453136228282
 01/30  10:00:00,13.6774782455,2.28675455721,1.49062716507,0.0,4.9500482616,4.9500482616,0.453143556479,0.0,0.453143556479
 01/30  11:00:00,14.4159283177,2.28675455721,2.22907723724,0.0,4.9500482616,4.9500482616,0.4531445447,0.0,0.4531445447
 01/30  12:00:00,14.7164029439,2.28675455721,2.52955186348,0.0,4.9500482616,4.9500482616,0.453139516226,0.0,0.453139516226
 01/30  13:00:00,14.1774103194,2.28675455721,2.54056460141,0.0,4.9500482616,4.4000428992,0.453173357985,0.0,0.453173357985
 01/30  14:00:00,15.278648831,2.28675455721,3.09179775055,0.0,4.9500482616,4.9500482616,0.453129336104,0.0,0.453129336104
 01/30  15:00:00,15.5912253718,2.28675455721,3.40437429141,0.0,4.9500482616,4.9500482616,0.453132638294,0.0,0.453132638294
 01/30  16:00:00,15.5859136924,2.28675455721,3.39906261197,0.0,4.9500482616,4.9500482616,0.453103068683,0.0,0.453103068683
 01/30  17:00:00,15.3475122327,2.28675455721,3.16066115231,0.0,4.9500482616,4.9500482616,0.453153799427,0.0,0.453153799427
 01/30  18:00:00,9.85604911852,2.28675455721,2.0692409373,0.0,2.750026812,2.750026812,0.453117413242,0.0,0.453117413242
 01/30  19:00:00,9.67403319257,2.28675455721,1.23424109855,0.0,1.6500160872,2.2000214496,0.453108569165,0.0,0.453108569165
 01/30  20:00:00,9.39126103127,2.28675455721,0.951468937252,0.0,1.6500160872,2.2000214496,0.453093747708,0.0,0.453093747708
 01/30  21:00:00,8.71338064689,2.28675455721,0.823593915274,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/30  22:00:00,8.58677137497,2.28675455721,0.696984643352,0.0,1.1000107248,2.2000214496,0.453081814174,0.0,0.453081814174
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072999356,0.0,0.453072999356
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061355626,0.0,0.453061355626
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084535036,0.0,0.453084535036
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072928111,0.0,0.453072928111
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061289869,0.0,0.453061289869
 01/31  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/31  07:00:00,7.53483694603,2.28675455721,0.195055576813,0.0,0.5500053624,2.2000214496,0.453063918476,0.0,0.453063918476
 01/31  08:00:00,6.52174710093,2.28675455721,0.00112167358643,0.0,1.6500160872,2.2000214496,0.925388958301,0.472277369927,0.453111588373
 01/31  09:00:00,13.0343602806,2.28675455721,0.847509200224,0.0,4.9500482616,4.9500482616,0.456815403484,0.00368107018456,0.4531343333
 01/31  10:00:00,13.7341032017,2.28675455721,1.54725212126,0.0,4.9500482616,4.9500482616,0.453135697421,0.0,0.453135697421
 01/31  11:00:00,14.4940816829,2.28675455721,2.30723060249,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 01/31  12:00:00,14.6786324605,2.28675455721,2.49178138004,0.0,4.9500482616,4.9500482616,0.886276424636,0.0,0.886276424636
 01/31  13:00:00,14.0307155115,2.28675455721,2.39386979346,0.0,4.9500482616,4.4000428992,0.453163825798,0.0,0.453163825798
 01/31  14:00:00,15.0558567754,2.28675455721,2.86900569499,0.0,4.9500482616,4.9500482616,0.453136522572,0.0,0.453136522572
 01/31  15:00:00,15.2020001009,2.28675455721,3.01514902052,0.0,4.9500482616,4.9500482616,0.453132514492,0.0,0.453132514492
 01/31  16:00:00,14.8342016129,2.28675455721,2.64735053249,0.0,4.9500482616,4.9500482616,0.453129047572,0.0,0.453129047572
 01/31  17:00:00,14.3613704486,2.28675455721,2.17451936814,0.0,4.9500482616,4.9500482616,0.453144837534,0.0,0.453144837534
 01/31  18:00:00,8.98006516225,2.28675455721,1.19325698104,0.0,2.750026812,2.750026812,0.133559166927,0.0,0.133559166927
 01/31  19:00:00,9.18694589776,2.28675455721,0.747153803744,0.0,1.6500160872,2.2000214496,0.339491768626,0.0,0.339491768626
 01/31  20:00:00,8.9988767873,2.28675455721,0.559084693288,0.0,1.6500160872,2.2000214496,0.453104715269,0.0,0.453104715269
 01/31  21:00:00,8.30691990831,2.28675455721,0.417133176693,0.0,1.1000107248,2.2000214496,0.453083750382,0.0,0.453083750382
 01/31  22:00:00,8.20909904643,2.28675455721,0.319312314818,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088885865,0.0,0.453088885865
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072443482,0.0,0.453072443482
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060796241,0.0,0.453060796241
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083970829,0.0,0.453083970829
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072354017,0.0,0.453072354017
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071123425,0.0,0.453071123425
 02/01  07:00:00,7.39778294728,2.28675455721,0.0580015780649,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/01  08:00:00,6.52220635123,2.28675455721,0.00158092388136,0.0,1.6500160872,2.2000214496,1.37010576598,0.917015268704,0.453090497277
 02/01  09:00:00,12.4242145101,2.28675455721,0.237363429733,0.0,4.9500482616,4.9500482616,0.47112375781,0.0179877099614,0.453136047848
 02/01  10:00:00,12.7549025009,2.28675455721,0.568051420517,0.0,4.9500482616,4.9500482616,0.45314022154,0.0,0.45314022154
 02/01  11:00:00,13.1098553034,2.28675455721,0.923004222938,0.0,4.9500482616,4.9500482616,0.453144158121,0.0,0.453144158121
 02/01  12:00:00,13.3699249048,2.28675455721,1.18307382441,0.0,4.9500482616,4.9500482616,0.453144170566,0.0,0.453144170566
 02/01  13:00:00,13.0540056612,2.28675455721,1.41715994317,0.0,4.9500482616,4.4000428992,0.453165316806,0.0,0.453165316806
 02/01  14:00:00,14.0991810657,2.28675455721,1.91232998531,0.0,4.9500482616,4.9500482616,0.45316855738,0.0,0.45316855738
 02/01  15:00:00,14.2654689096,2.28675455721,2.07861782915,0.0,4.9500482616,4.9500482616,0.453134078628,0.0,0.453134078628
 02/01  16:00:00,14.4125248693,2.28675455721,2.22567378886,0.0,4.9500482616,4.9500482616,0.453130326935,0.0,0.453130326935
 02/01  17:00:00,14.3338915146,2.28675455721,2.14704043414,0.0,4.9500482616,4.9500482616,0.453147431761,0.0,0.453147431761
 02/01  18:00:00,8.84432362166,2.28675455721,1.05751544045,0.0,2.750026812,2.750026812,0.453115178321,0.0,0.453115178321
 02/01  19:00:00,9.02616081068,2.28675455721,0.586368716668,0.0,1.6500160872,2.2000214496,0.453116553504,0.0,0.453116553504
 02/01  20:00:00,8.92754399327,2.28675455721,0.487751899254,0.0,1.6500160872,2.2000214496,0.453067243795,0.0,0.453067243795
 02/01  21:00:00,8.21225168213,2.28675455721,0.322464950512,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/01  22:00:00,8.12659652043,2.28675455721,0.23680978882,0.0,1.1000107248,2.2000214496,0.453092729448,0.0,0.453092729448
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082955362,0.0,0.453082955362
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071329873,0.0,0.453071329873
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059670014,0.0,0.453059670014
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082842308,0.0,0.453082842308
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073760198,0.0,0.453073760198
 02/02  07:00:00,7.38967302923,2.28675455721,0.0498916600133,0.0,0.5500053624,2.2000214496,0.453074848787,0.0,0.453074848787
 02/02  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,1.17583200913,0.722747481768,0.453084527359
 02/02  09:00:00,12.2945810594,2.28675455721,0.107729979034,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/02  10:00:00,12.4527267945,2.28675455721,0.265875714083,0.0,4.9500482616,4.9500482616,0.453129821472,0.0,0.453129821472
 02/02  11:00:00,12.6403093458,2.28675455721,0.45345826539,0.0,4.9500482616,4.9500482616,0.453120050557,0.0,0.453120050557
 02/02  12:00:00,12.9105428711,2.28675455721,0.723691790711,0.0,4.9500482616,4.9500482616,0.453148677474,0.0,0.453148677474
 02/02  13:00:00,12.1328066799,2.28675455721,0.495960961917,0.0,4.9500482616,4.4000428992,0.886281801266,0.0,0.886281801266
 02/02  14:00:00,13.0039108368,2.28675455721,0.817059756377,0.0,4.9500482616,4.9500482616,0.453109309458,0.0,0.453109309458
 02/02  15:00:00,13.2084595133,2.28675455721,1.02160843287,0.0,4.9500482616,4.9500482616,0.453130331343,0.0,0.453130331343
 02/02  16:00:00,13.2922225519,2.28675455721,1.10537147147,0.0,4.9500482616,4.9500482616,0.453100344845,0.0,0.453100344845
 02/02  17:00:00,13.1710498865,2.28675455721,0.984198806091,0.0,4.9500482616,4.9500482616,0.453146076406,0.0,0.453146076406
 02/02  18:00:00,8.00553648026,2.28675455721,0.218728299045,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 02/02  19:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.458637526848,0.0055219199406,0.453115606907
 02/02  20:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.453096643093,0.0,0.453096643093
 02/02  21:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.453098917156,0.0,0.453098917156
 02/02  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077648028,0.0,0.453077648028
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081000855,0.0,0.453081000855
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069353687,0.0,0.453069353687
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057678325,0.0,0.453057678325
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308085337,0.0,0.45308085337
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081225925,0.0,0.453081225925
 02/03  07:00:00,7.39102701609,2.28675455721,0.0512456468763,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/03  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,1.27679825299,0.823691047291,0.453107205702
 02/03  09:00:00,12.2236760122,2.28675455721,0.0368249317806,0.0,4.9500482616,4.9500482616,0.488298005972,0.0351720967501,0.453125909222
 02/03  10:00:00,12.4239513981,2.28675455721,0.23710031767,0.0,4.9500482616,4.9500482616,0.453145362891,0.0,0.453145362891
 02/03  11:00:00,12.9105904342,2.28675455721,0.7237393538,0.0,4.9500482616,4.9500482616,0.453146682947,0.0,0.453146682947
 02/03  12:00:00,13.3209645603,2.28675455721,1.13411347988,0.0,4.9500482616,4.9500482616,0.453146242917,0.0,0.453146242917
 02/03  13:00:00,12.7016585602,2.28675455721,1.06481284214,0.0,4.9500482616,4.4000428992,0.453162740479,0.0,0.453162740479
 02/03  14:00:00,13.7753112246,2.28675455721,1.58846014419,0.0,4.9500482616,4.9500482616,0.453138745049,0.0,0.453138745049
 02/03  15:00:00,14.1275540693,2.28675455721,1.94070298885,0.0,4.9500482616,4.9500482616,0.4531293879,0.0,0.4531293879
 02/03  16:00:00,14.3101785345,2.28675455721,2.12332745406,0.0,4.9500482616,4.9500482616,0.453100629542,0.0,0.453100629542
 02/03  17:00:00,14.0842462885,2.28675455721,1.8973952081,0.0,4.9500482616,4.9500482616,0.453137918002,0.0,0.453137918002
 02/03  18:00:00,8.52227572143,2.28675455721,0.735467540215,0.0,2.750026812,2.750026812,0.453110031064,0.0,0.453110031064
 02/03  19:00:00,8.74597298066,2.28675455721,0.306180886649,0.0,1.6500160872,2.2000214496,0.453109878825,0.0,0.453109878825
 02/03  20:00:00,8.6990225817,2.28675455721,0.259230487684,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/03  21:00:00,8.08745976101,2.28675455721,0.197673029394,0.0,1.1000107248,2.2000214496,0.453104277429,0.0,0.453104277429
 02/03  22:00:00,8.05646348741,2.28675455721,0.166676755791,0.0,1.1000107248,2.2000214496,0.453064845436,0.0,0.453064845436
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055224175,0.0,0.453055224175
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078409675,0.0,0.453078409675
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066743527,0.0,0.453066743527
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055050076,0.0,0.453055050076
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083623702,0.0,0.453083623702
 02/04  07:00:00,7.40795628826,2.28675455721,0.0681749190446,0.0,0.5500053624,2.2000214496,0.453082890973,0.0,0.453082890973
 02/04  08:00:00,5.42258424963,2.28675455721,0.00196954708285,0.0,0.5500053624,2.2000214496,0.638130717464,0.618130717464,0.02
 02/04  09:00:00,6.80177238624,2.28675455721,0.114974929822,0.0,1.6500160872,2.750026812,0.453088061068,0.0,0.453088061068
 02/04  10:00:00,6.98185849387,2.28675455721,0.295061037453,0.0,1.6500160872,2.750026812,0.453112840061,0.0,0.453112840061
 02/04  11:00:00,7.10063394817,2.28675455721,0.41383649175,0.0,1.6500160872,2.750026812,0.453104285953,0.0,0.453104285953
 02/04  12:00:00,7.23979528406,2.28675455721,0.552997827649,0.0,1.6500160872,2.750026812,0.453113024271,0.0,0.453113024271
 02/04  13:00:00,5.64836209545,2.28675455721,0.611580726235,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/04  14:00:00,5.71353140723,2.28675455721,0.676750038017,0.0,0.8250080436,1.9250187684,0.453089605131,0.0,0.453089605131
 02/04  15:00:00,5.75302422903,2.28675455721,0.716242859811,0.0,0.8250080436,1.9250187684,0.453091201921,0.0,0.453091201921
 02/04  16:00:00,5.77332688891,2.28675455721,0.736545519698,0.0,0.8250080436,1.9250187684,0.453092088466,0.0,0.453092088466
 02/04  17:00:00,5.69476046935,2.28675455721,0.657979100136,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/04  18:00:00,4.68858010563,2.28675455721,0.476806780016,0.0,0.2750026812,1.6500160872,0.45308538121,0.0,0.45308538121
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091833979,0.0,0.453091833979
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089067782,0.0,0.453089067782
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309330454,0.0,0.45309330454
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078162934,0.0,0.453078162934
 02/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062506016,0.0,0.453062506016
 02/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308035219,0.0,0.45308035219
 02/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064004359,0.0,0.453064004359
 02/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305638713,0.0,0.45305638713
 02/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074933002,0.0,0.453074933002
 02/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088356957,0.0,0.453088356957
 02/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085547903,0.0,0.453085547903
 02/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081616169,0.0,0.453081616169
 02/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068267395,0.0,0.453068267395
 02/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082627634,0.0,0.453082627634
 02/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308160852,0.0,0.45308160852
 02/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082533534,0.0,0.453082533534
 02/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082767522,0.0,0.453082767522
 02/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089848069,0.0,0.453089848069
 02/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057854255,0.0,0.453057854255
 02/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078132654,0.0,0.453078132654
 02/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066454362,0.0,0.453066454362
 02/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054730513,0.0,0.453054730513
 02/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080437548,0.0,0.453080437548
 02/06  07:00:00,7.35923569724,2.28675455721,0.0194543280277,0.0,0.5500053624,2.2000214496,2.65354755765,2.20046610968,0.453081447967
 02/06  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,5.72527037799,5.27217817089,0.453092207097
 02/06  09:00:00,12.1932991628,2.28675455721,0.00644808239818,0.0,4.9500482616,4.9500482616,1.0707306269,1.0507306269,0.02
