Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/06  10:00:00,12.1875836085,2.28675455721,0.000732528105748,0.0,4.9500482616,4.9500482616,0.98700492738,0.533868632693,0.453136294686
 02/06  11:00:00,12.2386002071,2.28675455721,0.0517491267145,0.0,4.9500482616,4.9500482616,0.48922559366,0.036087756677,0.453137836983
 02/06  12:00:00,12.4080852778,2.28675455721,0.221234197367,0.0,4.9500482616,4.9500482616,0.453147676692,0.0,0.453147676692
 02/06  13:00:00,11.9480590589,2.28675455721,0.311213340861,0.0,4.9500482616,4.4000428992,0.886331598915,0.0,0.886331598915
 02/06  14:00:00,12.8825404182,2.28675455721,0.695689337781,0.0,4.9500482616,4.9500482616,0.453146978388,0.0,0.453146978388
 02/06  15:00:00,13.2421373303,2.28675455721,1.05528624993,0.0,4.9500482616,4.9500482616,0.453134705323,0.0,0.453134705323
 02/06  16:00:00,13.4093044457,2.28675455721,1.22245336527,0.0,4.9500482616,4.9500482616,0.453123116163,0.0,0.453123116163
 02/06  17:00:00,13.415341654,2.28675455721,1.22849057356,0.0,4.9500482616,4.9500482616,0.453150414875,0.0,0.453150414875
 02/06  18:00:00,8.35759028091,2.28675455721,0.570782099692,0.0,2.750026812,2.750026812,0.0273219501338,0.00732195013382,0.02
 02/06  19:00:00,8.57926849808,2.28675455721,0.139476404064,0.0,1.6500160872,2.2000214496,0.453110786255,0.0,0.453110786255
 02/06  20:00:00,8.52596349064,2.28675455721,0.0861713966208,0.0,1.6500160872,2.2000214496,0.453102010595,0.0,0.453102010595
 02/06  21:00:00,7.94853278167,2.28675455721,0.0587460500551,0.0,1.1000107248,2.2000214496,0.453102194865,0.0,0.453102194865
 02/06  22:00:00,7.90899912246,2.28675455721,0.0192123908473,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080815073,0.0,0.453080815073
 02/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084030555,0.0,0.453084030555
 02/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072332507,0.0,0.453072332507
 02/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060604267,0.0,0.453060604267
 02/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083690115,0.0,0.453083690115
 02/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083991007,0.0,0.453083991007
 02/07  07:00:00,7.38480251598,2.28675455721,0.0450211467617,0.0,0.5500053624,2.2000214496,0.368519545274,0.348519545274,0.02
 02/07  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,2.17258337677,1.71947352513,0.453109851647
 02/07  09:00:00,12.2096591016,2.28675455721,0.0228080211494,0.0,4.9500482616,4.9500482616,0.457386361334,0.00425798793262,0.453128373401
 02/07  10:00:00,12.3004006741,2.28675455721,0.113549593695,0.0,4.9500482616,4.9500482616,0.453136274121,0.0,0.453136274121
 02/07  11:00:00,12.7352118756,2.28675455721,0.548360795188,0.0,4.9500482616,4.9500482616,0.453137140377,0.0,0.453137140377
 02/07  12:00:00,13.1152316938,2.28675455721,0.928380613386,0.0,4.9500482616,4.9500482616,0.4531538051,0.0,0.4531538051
 02/07  13:00:00,12.468032978,2.28675455721,0.83118726001,0.0,4.9500482616,4.4000428992,0.453163732723,0.0,0.453163732723
 02/07  14:00:00,13.5986293471,2.28675455721,1.4117782667,0.0,4.9500482616,4.9500482616,0.453172938354,0.0,0.453172938354
 02/07  15:00:00,13.8861199788,2.28675455721,1.69926889838,0.0,4.9500482616,4.9500482616,0.453129664662,0.0,0.453129664662
 02/07  16:00:00,13.9092078903,2.28675455721,1.72235680985,0.0,4.9500482616,4.9500482616,0.453127488339,0.0,0.453127488339
 02/07  17:00:00,13.820434131,2.28675455721,1.63358305058,0.0,4.9500482616,4.9500482616,0.453137450893,0.0,0.453137450893
 02/07  18:00:00,8.55302461446,2.28675455721,0.766216433245,0.0,2.750026812,2.750026812,0.453121520632,0.0,0.453121520632
 02/07  19:00:00,8.69147606612,2.28675455721,0.251683972104,0.0,1.6500160872,2.2000214496,0.453116874224,0.0,0.453116874224
 02/07  20:00:00,8.65353267218,2.28675455721,0.213740578167,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/07  21:00:00,8.06048312631,2.28675455721,0.170696394691,0.0,1.1000107248,2.2000214496,0.453103176259,0.0,0.453103176259
 02/07  22:00:00,8.02197198831,2.28675455721,0.132185256699,0.0,1.1000107248,2.2000214496,0.453063650081,0.0,0.453063650081
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053970168,0.0,0.453053970168
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077094927,0.0,0.453077094927
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065359961,0.0,0.453065359961
 02/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053598239,0.0,0.453053598239
 02/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082088934,0.0,0.453082088934
 02/08  07:00:00,7.38542291827,2.28675455721,0.045641549052,0.0,0.5500053624,2.2000214496,0.4530812625,0.0,0.4530812625
 02/08  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.90122177548,0.88122177548,0.02
 02/08  09:00:00,12.2117559978,2.28675455721,0.0249049174248,0.0,4.9500482616,4.9500482616,0.453106835683,0.0,0.453106835683
 02/08  10:00:00,12.2660241257,2.28675455721,0.0791730452917,0.0,4.9500482616,4.9500482616,0.453136511191,0.0,0.453136511191
 02/08  11:00:00,12.3168120854,2.28675455721,0.129961004951,0.0,4.9500482616,4.9500482616,0.453142329207,0.0,0.453142329207
 02/08  12:00:00,12.3393827528,2.28675455721,0.152531672351,0.0,4.9500482616,4.9500482616,0.453146724552,0.0,0.453146724552
 02/08  13:00:00,11.6971190434,2.28675455721,0.0602733253552,0.0,4.9500482616,4.4000428992,0.473758075249,0.0206455664515,0.453112508797
 02/08  14:00:00,12.4490479593,2.28675455721,0.262196878843,0.0,4.9500482616,4.9500482616,0.88633521746,0.0,0.88633521746
 02/08  15:00:00,12.6425838808,2.28675455721,0.455732800434,0.0,4.9500482616,4.9500482616,0.453122756017,0.0,0.453122756017
 02/08  16:00:00,12.6270065045,2.28675455721,0.440155424116,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/08  17:00:00,12.5886775552,2.28675455721,0.401826474828,0.0,4.9500482616,4.9500482616,0.453123522365,0.0,0.453123522365
 02/08  18:00:00,7.83118887465,2.28675455721,0.0443806934374,0.0,2.750026812,2.750026812,0.485586262431,0.032457138176,0.453129124255
 02/08  19:00:00,8.05595876068,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.4737255217,0.020624625791,0.453100895909
 02/08  20:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.453101710492,0.0,0.453101710492
 02/08  21:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.453104858976,0.0,0.453104858976
 02/08  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057627968,0.0,0.453057627968
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080408998,0.0,0.453080408998
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068659438,0.0,0.453068659438
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056884376,0.0,0.453056884376
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079955402,0.0,0.453079955402
 02/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/09  07:00:00,7.37116234201,2.28675455721,0.0313809727956,0.0,0.5500053624,2.2000214496,0.672409886194,0.219326904076,0.453082982118
 02/09  08:00:00,6.52148367465,2.28675455721,0.000858247306015,0.0,1.6500160872,2.2000214496,1.56394981171,1.11087939441,0.453070417298
 02/09  09:00:00,12.2078021137,2.28675455721,0.0209510332553,0.0,4.9500482616,4.9500482616,0.478591447646,0.0254638897438,0.453127557902
 02/09  10:00:00,12.2611739857,2.28675455721,0.0743229052623,0.0,4.9500482616,4.9500482616,0.453139141849,0.0,0.453139141849
 02/09  11:00:00,12.5521796018,2.28675455721,0.365328521397,0.0,4.9500482616,4.9500482616,0.453140224591,0.0,0.453140224591
 02/09  12:00:00,12.6687164733,2.28675455721,0.481865392908,0.0,4.9500482616,4.9500482616,0.453155972962,0.0,0.453155972962
 02/09  13:00:00,12.140008561,2.28675455721,0.50316284296,0.0,4.9500482616,4.4000428992,0.453154467152,0.0,0.453154467152
 02/09  14:00:00,12.9785464237,2.28675455721,0.791695343307,0.0,4.9500482616,4.9500482616,0.453160721997,0.0,0.453160721997
 02/09  15:00:00,13.10952014,2.28675455721,0.922669059609,0.0,4.9500482616,4.9500482616,0.453087847681,0.0,0.453087847681
 02/09  16:00:00,13.2023349871,2.28675455721,1.01548390667,0.0,4.9500482616,4.9500482616,0.45312871411,0.0,0.45312871411
 02/09  17:00:00,13.1598949217,2.28675455721,0.973043841292,0.0,4.9500482616,4.9500482616,0.453143405492,0.0,0.453143405492
 02/09  18:00:00,8.22538643947,2.28675455721,0.43857825826,0.0,2.750026812,2.750026812,0.460669411484,0.00755487243395,0.45311453905
 02/09  19:00:00,8.16519132931,2.28675455721,0.109232568625,0.0,1.6500160872,2.2000214496,0.45310414992,0.0,0.45310414992
 02/09  20:00:00,8.49351392235,2.28675455721,0.0537218283314,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/09  21:00:00,7.90775911586,2.28675455721,0.0179723842437,0.0,1.1000107248,2.2000214496,0.453103951768,0.0,0.453103951768
 02/09  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.453058846346,0.0,0.453058846346
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082560714,0.0,0.453082560714
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070805184,0.0,0.453070805184
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059013348,0.0,0.453059013348
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082043914,0.0,0.453082043914
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077450562,0.0,0.453077450562
 02/10  07:00:00,7.37978801342,2.28675455721,0.0400066442037,0.0,0.5500053624,2.2000214496,0.536901668835,0.0838258610597,0.453075807776
 02/10  08:00:00,6.52145581493,2.28675455721,0.000830387583436,0.0,1.6500160872,2.2000214496,1.63361271079,1.61361271079,0.02
 02/10  09:00:00,12.2248183633,2.28675455721,0.0379672828507,0.0,4.9500482616,4.9500482616,0.484643335205,0.0315168378932,0.453126497312
 02/10  10:00:00,12.4587925982,2.28675455721,0.271941517751,0.0,4.9500482616,4.9500482616,0.453144731679,0.0,0.453144731679
 02/10  11:00:00,12.7705993569,2.28675455721,0.583748276453,0.0,4.9500482616,4.9500482616,0.453144403914,0.0,0.453144403914
 02/10  12:00:00,12.9969712897,2.28675455721,0.810120209245,0.0,4.9500482616,4.9500482616,0.453149060126,0.0,0.453149060126
 02/10  13:00:00,12.4829110486,2.28675455721,0.846065330541,0.0,4.9500482616,4.4000428992,0.453160097232,0.0,0.453160097232
 02/10  14:00:00,13.2710485249,2.28675455721,1.08419744451,0.0,4.9500482616,4.9500482616,0.453151545319,0.0,0.453151545319
 02/10  15:00:00,13.3592194316,2.28675455721,1.17236835118,0.0,4.9500482616,4.9500482616,0.453146988832,0.0,0.453146988832
 02/10  16:00:00,13.5102107716,2.28675455721,1.32335969117,0.0,4.9500482616,4.9500482616,0.453128772198,0.0,0.453128772198
 02/10  17:00:00,13.4882580972,2.28675455721,1.30140701678,0.0,4.9500482616,4.9500482616,0.453143370399,0.0,0.453143370399
 02/10  18:00:00,8.44047648674,2.28675455721,0.65366830553,0.0,2.750026812,2.750026812,0.458775333043,0.00565429099696,0.453121042046
 02/10  19:00:00,8.29781104905,2.28675455721,0.241852288366,0.0,1.6500160872,2.2000214496,0.453111532447,0.0,0.453111532447
 02/10  20:00:00,8.59974806253,2.28675455721,0.159955968515,0.0,1.6500160872,2.2000214496,0.45309934839,0.0,0.45309934839
 02/10  21:00:00,7.96800431493,2.28675455721,0.0782175833151,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/10  22:00:00,7.90916969897,2.28675455721,0.0193829673581,0.0,1.1000107248,2.2000214496,0.453098682252,0.0,0.453098682252
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083091985,0.0,0.453083091985
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071309905,0.0,0.453071309905
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059493798,0.0,0.453059493798
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082494975,0.0,0.453082494975
 02/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070710894,0.0,0.453070710894
 02/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  07:00:00,7.37590685121,2.28675455721,0.0361254819993,0.0,0.5500053624,2.2000214496,0.882529179382,0.429437509926,0.453091669455
 02/11  08:00:00,5.42403775537,2.28675455721,0.00342305282575,0.0,0.5500053624,2.2000214496,2.79521551584,2.34213202744,0.453083488405
 02/11  09:00:00,6.6932082054,2.28675455721,0.00641074898984,0.0,1.6500160872,2.750026812,0.61688737073,0.59688737073,0.02
 02/11  10:00:00,6.70567532407,2.28675455721,0.0188778676505,0.0,1.6500160872,2.750026812,0.482813794461,0.0296998836469,0.453113910814
 02/11  11:00:00,6.86396500879,2.28675455721,0.177167552372,0.0,1.6500160872,2.750026812,0.453105293434,0.0,0.453105293434
 02/11  12:00:00,6.97855891437,2.28675455721,0.291761457957,0.0,1.6500160872,2.750026812,0.453120138189,0.0,0.453120138189
 02/11  13:00:00,5.36160597806,2.28675455721,0.324824608849,0.0,0.8250080436,1.9250187684,0.453102301589,0.0,0.453102301589
 02/11  14:00:00,5.39527851273,2.28675455721,0.358497143513,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/11  15:00:00,5.43021567577,2.28675455721,0.393434306559,0.0,0.8250080436,1.9250187684,0.453104811595,0.0,0.453104811595
 02/11  16:00:00,5.46381665223,2.28675455721,0.427035283011,0.0,0.8250080436,1.9250187684,0.453095261438,0.0,0.453095261438
 02/11  17:00:00,5.45117613633,2.28675455721,0.414394767118,0.0,0.8250080436,1.9250187684,0.453095885568,0.0,0.453095885568
 02/11  18:00:00,4.5082155955,2.28675455721,0.29644226988,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086732124,0.0,0.453086732124
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087184076,0.0,0.453087184076
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095802311,0.0,0.453095802311
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066721422,0.0,0.453066721422
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052526398,0.0,0.453052526398
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070301769,0.0,0.453070301769
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053801945,0.0,0.453053801945
 02/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076921237,0.0,0.453076921237
 02/12  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064394726,0.0,0.453064394726
 02/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084327583,0.0,0.453084327583
 02/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088622095,0.0,0.453088622095
 02/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091600381,0.0,0.453091600381
 02/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085157048,0.0,0.453085157048
 02/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084324149,0.0,0.453084324149
 02/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081470044,0.0,0.453081470044
 02/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088338166,0.0,0.453088338166
 02/12  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308279913,0.0,0.45308279913
 02/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071398742,0.0,0.453071398742
 02/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080150777,0.0,0.453080150777
 02/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063608368,0.0,0.453063608368
 02/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087331034,0.0,0.453087331034
 02/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075512175,0.0,0.453075512175
 02/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063658651,0.0,0.453063658651
 02/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  07:00:00,7.39793311389,2.28675455721,0.0581517446765,0.0,0.5500053624,2.2000214496,0.500316656853,0.0472265592516,0.453090097601
 02/13  08:00:00,6.13873363775,2.28675455721,0.0019415437333,0.0,1.6500160872,2.2000214496,1.13798307397,0.68488529848,0.453097775487
 02/13  09:00:00,12.6052935068,2.28675455721,0.418442426341,0.0,4.9500482616,4.9500482616,0.461964523662,0.00883103776659,0.453133485896
 02/13  10:00:00,13.4623313548,2.28675455721,1.27548027437,0.0,4.9500482616,4.9500482616,0.453142435328,0.0,0.453142435328
 02/13  11:00:00,14.1242485799,2.28675455721,1.9373974995,0.0,4.9500482616,4.9500482616,0.45314318763,0.0,0.45314318763
 02/13  12:00:00,14.582568526,2.28675455721,2.3957174456,0.0,4.9500482616,4.9500482616,0.453156004576,0.0,0.453156004576
 02/13  13:00:00,14.1601240624,2.28675455721,2.52327834437,0.0,4.9500482616,4.4000428992,0.45316662075,0.0,0.45316662075
 02/13  14:00:00,15.3380311458,2.28675455721,3.15118006535,0.0,4.9500482616,4.9500482616,0.453140536976,0.0,0.453140536976
 02/13  15:00:00,15.6088423687,2.28675455721,3.42199128824,0.0,4.9500482616,4.9500482616,0.453118065413,0.0,0.453118065413
 02/13  16:00:00,15.8242917993,2.28675455721,3.63744071889,0.0,4.9500482616,4.9500482616,0.45311491562,0.0,0.45311491562
 02/13  17:00:00,15.8010529753,2.28675455721,3.61420189493,0.0,4.9500482616,4.9500482616,0.453149790704,0.0,0.453149790704
 02/13  18:00:00,10.1495753713,2.28675455721,2.36276719007,0.0,2.750026812,2.750026812,0.453115566964,0.0,0.453115566964
 02/13  19:00:00,9.51225364321,2.28675455721,1.45629488253,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/13  20:00:00,9.63690211013,2.28675455721,1.19711001612,0.0,1.6500160872,2.2000214496,0.453108668799,0.0,0.453108668799
 02/13  21:00:00,8.97956236129,2.28675455721,1.08977562967,0.0,1.1000107248,2.2000214496,0.453101980736,0.0,0.453101980736
 02/13  22:00:00,8.95142998859,2.28675455721,1.06164325697,0.0,1.1000107248,2.2000214496,0.453072605643,0.0,0.453072605643
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059787004,0.0,0.453059787004
 02/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082706267,0.0,0.453082706267
 02/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070845668,0.0,0.453070845668
 02/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058953557,0.0,0.453058953557
 02/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090681404,0.0,0.453090681404
 02/14  07:00:00,7.87588802909,2.28675455721,0.536106659878,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/14  08:00:00,6.44096794022,2.28675455721,0.304175846206,0.0,1.6500160872,2.2000214496,0.535307435696,0.0822089144489,0.453098521248
 02/14  09:00:00,14.1851281043,2.28675455721,1.99827702388,0.0,4.9500482616,4.9500482616,0.453129743636,0.0,0.453129743636
 02/14  10:00:00,14.9876843601,2.28675455721,2.80083327969,0.0,4.9500482616,4.9500482616,0.453140927263,0.0,0.453140927263
 02/14  11:00:00,15.4047129671,2.28675455721,3.21786188668,0.0,4.9500482616,4.9500482616,0.453128812229,0.0,0.453128812229
 02/14  12:00:00,15.712252452,2.28675455721,3.52540137161,0.0,4.9500482616,4.9500482616,0.453157289964,0.0,0.453157289964
 02/14  13:00:00,15.0687460198,2.28675455721,3.43190030182,0.0,4.9500482616,4.4000428992,0.453143309265,0.0,0.453143309265
 02/14  14:00:00,16.1300324335,2.28675455721,3.94318135308,0.0,4.9500482616,4.9500482616,0.453153104621,0.0,0.453153104621
 02/14  15:00:00,16.224959975,2.28675455721,4.03810889461,0.0,4.9500482616,4.9500482616,0.453110687993,0.0,0.453110687993
 02/14  16:00:00,16.2443211975,2.28675455721,4.05747011713,0.0,4.9500482616,4.9500482616,0.45312517736,0.0,0.45312517736
 02/14  17:00:00,16.0748257378,2.28675455721,3.88797465736,0.0,4.9500482616,4.9500482616,0.453153578298,0.0,0.453153578298
 02/14  18:00:00,10.4866370216,2.28675455721,2.69982884034,0.0,2.750026812,2.750026812,0.453120005234,0.0,0.453120005234
 02/14  19:00:00,10.0322351244,2.28675455721,1.97627636376,0.0,1.6500160872,2.2000214496,0.453114473823,0.0,0.453114473823
 02/14  20:00:00,10.3053732202,2.28675455721,1.86558112617,0.0,1.6500160872,2.2000214496,0.453089413402,0.0,0.453089413402
 02/14  21:00:00,9.55084782999,2.28675455721,1.66106109837,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/14  22:00:00,9.41880539634,2.28675455721,1.52901866472,0.0,1.1000107248,2.2000214496,0.453064037158,0.0,0.453064037158
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453046327396,0.0,0.453046327396
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076060395,0.0,0.453076060395
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064151873,0.0,0.453064151873
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086999201,0.0,0.453086999201
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075123632,0.0,0.453075123632
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/15  07:00:00,8.42356380928,2.28675455721,1.08378244007,0.0,0.5500053624,2.2000214496,0.453077354315,0.0,0.453077354315
 02/15  08:00:00,6.82750492702,2.28675455721,0.690712833007,0.0,1.6500160872,2.2000214496,0.453079852293,0.0,0.453079852293
 02/15  09:00:00,14.3449961442,2.28675455721,2.15814506379,0.0,4.9500482616,4.9500482616,0.453124113339,0.0,0.453124113339
 02/15  10:00:00,14.6818553104,2.28675455721,2.49500422998,0.0,4.9500482616,4.9500482616,0.453138230088,0.0,0.453138230088
 02/15  11:00:00,14.9550451089,2.28675455721,2.76819402851,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/15  12:00:00,15.5130865507,2.28675455721,3.32623547026,0.0,4.9500482616,4.9500482616,0.8863065884,0.0,0.8863065884
 02/15  13:00:00,15.0359071212,2.28675455721,3.39906140322,0.0,4.9500482616,4.4000428992,0.453168209921,0.0,0.453168209921
 02/15  14:00:00,16.0825853629,2.28675455721,3.89573428245,0.0,4.9500482616,4.9500482616,0.453139146089,0.0,0.453139146089
 02/15  15:00:00,15.9771462706,2.28675455721,3.79029519023,0.0,4.9500482616,4.9500482616,0.453134304677,0.0,0.453134304677
 02/15  16:00:00,15.9045951454,2.28675455721,3.71774406498,0.0,4.9500482616,4.9500482616,0.453128381122,0.0,0.453128381122
 02/15  17:00:00,15.7905088154,2.28675455721,3.603657735,0.0,4.9500482616,4.9500482616,0.453142691228,0.0,0.453142691228
 02/15  18:00:00,10.4953526049,2.28675455721,2.70854442372,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 02/15  19:00:00,10.0747023449,2.28675455721,2.01874358425,0.0,1.6500160872,2.2000214496,0.453120767171,0.0,0.453120767171
 02/15  20:00:00,10.1538333992,2.28675455721,1.71404130523,0.0,1.6500160872,2.2000214496,0.453100932743,0.0,0.453100932743
 02/15  21:00:00,9.31650031087,2.28675455721,1.42671357925,0.0,1.1000107248,2.2000214496,0.453101558033,0.0,0.453101558033
 02/15  22:00:00,9.08974941805,2.28675455721,1.19996268644,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092277813,0.0,0.453092277813
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086268818,0.0,0.453086268818
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055362714,0.0,0.453055362714
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078242787,0.0,0.453078242787
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306631073,0.0,0.45306631073
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064611472,0.0,0.453064611472
 02/16  07:00:00,7.67817686663,2.28675455721,0.338395497415,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/16  08:00:00,6.17552628029,2.28675455721,0.0387341862724,0.0,1.6500160872,2.2000214496,0.787147467989,0.334041480538,0.453105987451
 02/16  09:00:00,13.3801420997,2.28675455721,1.19329101924,0.0,4.9500482616,4.9500482616,0.453134182821,0.0,0.453134182821
 02/16  10:00:00,14.2241898427,2.28675455721,2.03733876225,0.0,4.9500482616,4.9500482616,0.453140435129,0.0,0.453140435129
 02/16  11:00:00,14.8817873156,2.28675455721,2.69493623515,0.0,4.9500482616,4.9500482616,0.453139920671,0.0,0.453139920671
 02/16  12:00:00,15.2995215585,2.28675455721,3.11267047806,0.0,4.9500482616,4.9500482616,0.453160241861,0.0,0.453160241861
 02/16  13:00:00,14.743857401,2.28675455721,3.10701168303,0.0,4.9500482616,4.4000428992,0.453174916758,0.0,0.453174916758
 02/16  14:00:00,15.6936440936,2.28675455721,3.50679301322,0.0,4.9500482616,4.9500482616,0.453148630696,0.0,0.453148630696
 02/16  15:00:00,15.7248956733,2.28675455721,3.53804459292,0.0,4.9500482616,4.9500482616,0.453113833835,0.0,0.453113833835
 02/16  16:00:00,15.7564993673,2.28675455721,3.5696482869,0.0,4.9500482616,4.9500482616,0.453134491656,0.0,0.453134491656
 02/16  17:00:00,15.8228200187,2.28675455721,3.63596893832,0.0,4.9500482616,4.9500482616,0.453143199637,0.0,0.453143199637
 02/16  18:00:00,10.400276888,2.28675455721,2.61346870682,0.0,2.750026812,2.750026812,0.453114158437,0.0,0.453114158437
 02/16  19:00:00,9.79634745165,2.28675455721,1.74038869097,0.0,1.6500160872,2.2000214496,0.453113361861,0.0,0.453113361861
 02/16  20:00:00,9.85787401936,2.28675455721,1.41808192535,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/16  21:00:00,9.05416196714,2.28675455721,1.16437523552,0.0,1.1000107248,2.2000214496,0.453106411951,0.0,0.453106411951
 02/16  22:00:00,8.88899340912,2.28675455721,0.999206677509,0.0,1.1000107248,2.2000214496,0.453086038714,0.0,0.453086038714
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056425554,0.0,0.453056425554
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079275169,0.0,0.453079275169
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067314585,0.0,0.453067314585
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055324419,0.0,0.453055324419
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083493492,0.0,0.453083493492
 02/17  07:00:00,7.69050495489,2.28675455721,0.350723585677,0.0,0.5500053624,2.2000214496,0.453082323251,0.0,0.453082323251
 02/17  08:00:00,6.19235738061,2.28675455721,0.0555652865922,0.0,1.6500160872,2.2000214496,0.310795823288,0.290795823288,0.02
 02/17  09:00:00,13.3706058009,2.28675455721,1.18375472053,0.0,4.9500482616,4.9500482616,0.456979123913,0.00387411165979,0.453105012253
 02/17  10:00:00,14.1695128461,2.28675455721,1.98266176567,0.0,4.9500482616,4.9500482616,0.453142916453,0.0,0.453142916453
 02/17  11:00:00,14.6614277556,2.28675455721,2.47457667517,0.0,4.9500482616,4.9500482616,0.453141536679,0.0,0.453141536679
 02/17  12:00:00,15.0034614187,2.28675455721,2.81661033831,0.0,4.9500482616,4.9500482616,0.453143452308,0.0,0.453143452308
 02/17  13:00:00,14.5005095317,2.28675455721,2.86366381364,0.0,4.9500482616,4.4000428992,0.453153488782,0.0,0.453153488782
 02/17  14:00:00,15.5294224913,2.28675455721,3.34257141086,0.0,4.9500482616,4.9500482616,0.88632121009,0.0,0.88632121009
 02/17  15:00:00,15.6443832763,2.28675455721,3.45753219593,0.0,4.9500482616,4.9500482616,0.453113037213,0.0,0.453113037213
 02/17  16:00:00,15.5888701998,2.28675455721,3.40201911941,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/17  17:00:00,15.4462557519,2.28675455721,3.25940467147,0.0,4.9500482616,4.9500482616,0.453145960616,0.0,0.453145960616
 02/17  18:00:00,10.0985856822,2.28675455721,2.31177750095,0.0,2.750026812,2.750026812,0.453135176129,0.0,0.453135176129
 02/17  19:00:00,9.6159631413,2.28675455721,1.56000438062,0.0,1.6500160872,2.2000214496,0.453110533196,0.0,0.453110533196
 02/17  20:00:00,9.61060672463,2.28675455721,1.17081463062,0.0,1.6500160872,2.2000214496,0.453103810984,0.0,0.453103810984
 02/17  21:00:00,8.83462344038,2.28675455721,0.944836708765,0.0,1.1000107248,2.2000214496,0.453092033799,0.0,0.453092033799
 02/17  22:00:00,8.72763817203,2.28675455721,0.837851440418,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078186633,0.0,0.453078186633
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066121162,0.0,0.453066121162
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054089792,0.0,0.453054089792
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076907513,0.0,0.453076907513
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064907604,0.0,0.453064907604
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  07:00:00,7.58723146059,2.28675455721,0.247450091379,0.0,0.5500053624,2.2000214496,0.453091136318,0.0,0.453091136318
 02/18  08:00:00,5.06266774074,2.28675455721,0.0258863715249,0.0,0.5500053624,2.2000214496,0.807376302629,0.354302512686,0.453073789943
 02/18  09:00:00,7.30314909007,2.28675455721,0.616351633654,0.0,1.6500160872,2.750026812,0.453101840041,0.0,0.453101840041
 02/18  10:00:00,7.96214501503,2.28675455721,1.27534755861,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 02/18  11:00:00,8.50402277165,2.28675455721,1.81722531523,0.0,1.6500160872,2.750026812,0.453107381523,0.0,0.453107381523
 02/18  12:00:00,8.75328863735,2.28675455721,2.06649118094,0.0,1.6500160872,2.750026812,0.453112405493,0.0,0.453112405493
 02/18  13:00:00,6.97560375107,2.28675455721,1.93882238185,0.0,0.8250080436,1.9250187684,0.453106808796,0.0,0.453106808796
 02/18  14:00:00,7.24032650601,2.28675455721,2.20354513679,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/18  15:00:00,7.43947988251,2.28675455721,2.40269851329,0.0,0.8250080436,1.9250187684,0.453091275614,0.0,0.453091275614
 02/18  16:00:00,7.39955366298,2.28675455721,2.36277229377,0.0,0.8250080436,1.9250187684,0.453100120403,0.0,0.453100120403
 02/18  17:00:00,7.16676680826,2.28675455721,2.12998543904,0.0,0.8250080436,1.9250187684,0.453096807468,0.0,0.453096807468
 02/18  18:00:00,5.94002973234,2.28675455721,1.72825640673,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092822246,0.0,0.453092822246
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308671703,0.0,0.45308671703
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081581923,0.0,0.453081581923
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305480485,0.0,0.45305480485
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075229492,0.0,0.453075229492
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058563037,0.0,0.453058563037
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076128189,0.0,0.453076128189
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306196632,0.0,0.45306196632
 02/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305203902,0.0,0.45305203902
 02/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080105329,0.0,0.453080105329
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308245906,0.0,0.45308245906
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076550624,0.0,0.453076550624
 02/19  13:00:00,2.02229137559,0.0518235036774,0.045449103509,0.0,0.2750026812,1.6500160872,0.45308772958,0.0,0.45308772958
 02/19  14:00:00,2.58204426559,0.345490024516,0.311535472673,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  15:00:00,2.48632674069,0.276392019613,0.284915952675,0.0,0.2750026812,1.6500160872,0.453069881604,0.0,0.453069881604
 02/19  16:00:00,2.58168196582,0.345490024516,0.311173172903,0.0,0.2750026812,1.6500160872,0.453079133021,0.0,0.453079133021
 02/19  17:00:00,2.35309396647,0.241843017161,0.186232180907,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  18:00:00,2.13668154594,0.138196009806,0.0734667677277,0.0,0.2750026812,1.6500160872,0.453082719252,0.0,0.453082719252
 02/19  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308010422,0.0,0.45308010422
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073033616,0.0,0.453073033616
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084537675,0.0,0.453084537675
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083219217,0.0,0.453083219217
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066546327,0.0,0.453066546327
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084030823,0.0,0.453084030823
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067392929,0.0,0.453067392929
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061484504,0.0,0.453061484504
 02/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078945063,0.0,0.453078945063
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085720735,0.0,0.453085720735
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080261952,0.0,0.453080261952
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  13:00:00,1.95956777086,0.0345490024516,0.0,0.0,0.2750026812,1.6500160872,0.45308342752,0.0,0.45308342752
 02/20  14:00:00,2.40997449107,0.276392019613,0.208563703048,0.0,0.2750026812,1.6500160872,0.453077038563,0.0,0.453077038563
 02/20  15:00:00,2.40212814934,0.276392019613,0.20071736132,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  16:00:00,2.52927132999,0.345490024516,0.258762537074,0.0,0.2750026812,1.6500160872,0.453080956201,0.0,0.453080956201
 02/20  17:00:00,2.63025791662,0.457268211954,0.247970936259,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  18:00:00,2.25366517556,0.229397468222,0.0992489389307,0.0,0.2750026812,1.6500160872,0.453081894935,0.0,0.453081894935
 02/20  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082349553,0.0,0.453082349553
 02/20  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082253193,0.0,0.453082253193
 02/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074300751,0.0,0.453074300751
 02/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056648225,0.0,0.453056648225
 02/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078095328,0.0,0.453078095328
 02/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065992139,0.0,0.453065992139
 02/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053859305,0.0,0.453053859305
 02/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085260191,0.0,0.453085260191
 02/21  07:00:00,7.47205308794,2.28675455721,0.132271718727,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/21  08:00:00,6.14228953706,2.28675455721,0.00549744304551,0.0,1.6500160872,2.2000214496,1.16297474239,0.709882102775,0.453092639612
 02/21  09:00:00,12.7046540199,2.28675455721,0.517802939475,0.0,4.9500482616,4.9500482616,0.463414239592,0.0102779703085,0.453136269283
 02/21  10:00:00,13.1621917958,2.28675455721,0.975340715406,0.0,4.9500482616,4.9500482616,0.453143328179,0.0,0.453143328179
 02/21  11:00:00,13.4551313112,2.28675455721,1.26828023079,0.0,4.9500482616,4.9500482616,0.453132862464,0.0,0.453132862464
 02/21  12:00:00,13.7881513044,2.28675455721,1.60130022396,0.0,4.9500482616,4.9500482616,0.453155949515,0.0,0.453155949515
 02/21  13:00:00,13.3861846956,2.28675455721,1.74933897757,0.0,4.9500482616,4.4000428992,0.453163648112,0.0,0.453163648112
 02/21  14:00:00,14.2339831417,2.28675455721,2.04713206131,0.0,4.9500482616,4.9500482616,0.453138637082,0.0,0.453138637082
 02/21  15:00:00,14.3237887709,2.28675455721,2.13693769049,0.0,4.9500482616,4.9500482616,0.453138828484,0.0,0.453138828484
 02/21  16:00:00,14.4544847019,2.28675455721,2.26763362147,0.0,4.9500482616,4.9500482616,0.453133928256,0.0,0.453133928256
 02/21  17:00:00,14.5466364528,2.28675455721,2.35978537238,0.0,4.9500482616,4.9500482616,0.453134908896,0.0,0.453134908896
 02/21  18:00:00,9.22609921384,2.28675455721,1.43929103262,0.0,2.750026812,2.750026812,0.453116180057,0.0,0.453116180057
 02/21  19:00:00,8.80786877882,2.28675455721,0.751910018142,0.0,1.6500160872,2.2000214496,0.453105513126,0.0,0.453105513126
 02/21  20:00:00,9.03694011103,2.28675455721,0.59714801702,0.0,1.6500160872,2.2000214496,0.453089442745,0.0,0.453089442745
 02/21  21:00:00,8.37771481646,2.28675455721,0.487928084843,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/21  22:00:00,8.29670357647,2.28675455721,0.406916844857,0.0,1.1000107248,2.2000214496,0.453076422459,0.0,0.453076422459
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067091812,0.0,0.453067091812
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054943293,0.0,0.453054943293
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077590612,0.0,0.453077590612
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065447685,0.0,0.453065447685
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053275331,0.0,0.453053275331
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  07:00:00,7.39018866831,2.28675455721,0.0504072990959,0.0,0.5500053624,2.2000214496,0.453090915834,0.0,0.453090915834
 02/22  08:00:00,6.14623800662,2.28675455721,0.00944591260921,0.0,1.6500160872,2.2000214496,0.526300643032,0.0731997138938,0.453100929138
 02/22  09:00:00,12.693781403,2.28675455721,0.506930322542,0.0,4.9500482616,4.9500482616,0.463643839138,0.0105132520996,0.453130587038
 02/22  10:00:00,13.2745417675,2.28675455721,1.08769068712,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/22  11:00:00,13.7657148664,2.28675455721,1.57886378603,0.0,4.9500482616,4.9500482616,0.453141060796,0.0,0.453141060796
 02/22  12:00:00,13.8742330016,2.28675455721,1.68738192117,0.0,4.9500482616,4.9500482616,0.453123395739,0.0,0.453123395739
 02/22  13:00:00,13.4640776976,2.28675455721,1.82723197954,0.0,4.9500482616,4.4000428992,0.886318097896,0.0,0.886318097896
 02/22  14:00:00,14.6090821573,2.28675455721,2.42223107692,0.0,4.9500482616,4.9500482616,0.453170050635,0.0,0.453170050635
 02/22  15:00:00,14.9266540523,2.28675455721,2.73980297193,0.0,4.9500482616,4.9500482616,0.453124014872,0.0,0.453124014872
 02/22  16:00:00,15.1965686695,2.28675455721,3.00971758907,0.0,4.9500482616,4.9500482616,0.453127393712,0.0,0.453127393712
 02/22  17:00:00,14.8591140789,2.28675455721,2.67226299846,0.0,4.9500482616,4.9500482616,0.453148745738,0.0,0.453148745738
 02/22  18:00:00,9.40114270993,2.28675455721,1.61433452871,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 02/22  19:00:00,9.13670578634,2.28675455721,1.08074702566,0.0,1.6500160872,2.2000214496,0.453109564294,0.0,0.453109564294
 02/22  20:00:00,9.27245616267,2.28675455721,0.832664068654,0.0,1.6500160872,2.2000214496,0.453103606072,0.0,0.453103606072
 02/22  21:00:00,8.45632868021,2.28675455721,0.566541948598,0.0,1.1000107248,2.2000214496,0.453104916526,0.0,0.453104916526
 02/22  22:00:00,8.27564738173,2.28675455721,0.385860650118,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077867044,0.0,0.453077867044
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063869172,0.0,0.453063869172
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086403127,0.0,0.453086403127
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074247711,0.0,0.453074247711
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062056173,0.0,0.453062056173
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061519812,0.0,0.453061519812
 02/23  07:00:00,7.39827373015,2.28675455721,0.0584923609325,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  08:00:00,6.17112746817,2.28675455721,0.0343353741535,0.0,1.6500160872,2.2000214496,1.12955348886,0.676444691599,0.453108797262
 02/23  09:00:00,12.7832866344,2.28675455721,0.596435553956,0.0,4.9500482616,4.9500482616,0.46710263166,0.0139694119745,0.453133219686
 02/23  10:00:00,13.48093762,2.28675455721,1.29408653955,0.0,4.9500482616,4.9500482616,0.453139238674,0.0,0.453139238674
 02/23  11:00:00,14.1187791198,2.28675455721,1.93192803941,0.0,4.9500482616,4.9500482616,0.453137712523,0.0,0.453137712523
 02/23  12:00:00,14.3774506567,2.28675455721,2.19059957631,0.0,4.9500482616,4.9500482616,0.453141424064,0.0,0.453141424064
 02/23  13:00:00,13.5516935718,2.28675455721,1.91484785381,0.0,4.9500482616,4.4000428992,0.453157062093,0.0,0.453157062093
 02/23  14:00:00,14.6098286806,2.28675455721,2.42297760016,0.0,4.9500482616,4.9500482616,0.453161880512,0.0,0.453161880512
 02/23  15:00:00,14.952098457,2.28675455721,2.76524737658,0.0,4.9500482616,4.9500482616,0.453121333459,0.0,0.453121333459
 02/23  16:00:00,15.1361636358,2.28675455721,2.94931255537,0.0,4.9500482616,4.9500482616,0.453105458962,0.0,0.453105458962
 02/23  17:00:00,15.3095755028,2.28675455721,3.12272442234,0.0,4.9500482616,4.9500482616,0.453135575026,0.0,0.453135575026
 02/23  18:00:00,9.87257879399,2.28675455721,2.08577061278,0.0,2.750026812,2.750026812,0.453117534399,0.0,0.453117534399
 02/23  19:00:00,8.84245281245,2.28675455721,1.17032738511,0.0,1.6500160872,2.2000214496,0.453112510539,0.0,0.453112510539
 02/23  20:00:00,9.34675623165,2.28675455721,0.906964137639,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/23  21:00:00,8.51397393081,2.28675455721,0.624187199194,0.0,1.1000107248,2.2000214496,0.453092314336,0.0,0.453092314336
 02/23  22:00:00,8.32635329257,2.28675455721,0.436566560959,0.0,1.1000107248,2.2000214496,0.453083315662,0.0,0.453083315662
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070078174,0.0,0.453070078174
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057846127,0.0,0.453057846127
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080381501,0.0,0.453080381501
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068166167,0.0,0.453068166167
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062896114,0.0,0.453062896114
 02/24  07:00:00,7.01923562041,2.28675455721,0.0632875845336,0.0,0.5500053624,2.2000214496,0.453060641525,0.0,0.453060641525
 02/24  08:00:00,6.17411498905,2.28675455721,0.0373228950362,0.0,1.6500160872,2.2000214496,0.0983401286977,0.0783401286977,0.02
 02/24  09:00:00,12.8677598759,2.28675455721,0.680908795499,0.0,4.9500482616,4.9500482616,0.465207317103,0.0120706847182,0.453136632385
