Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/24  10:00:00,13.7043479835,2.28675455721,1.51749690311,0.0,4.9500482616,4.9500482616,0.453134647936,0.0,0.453134647936
 02/24  11:00:00,14.1828232734,2.28675455721,1.99597219301,0.0,4.9500482616,4.9500482616,0.453143036151,0.0,0.453143036151
 02/24  12:00:00,14.0959756184,2.28675455721,1.90912453794,0.0,4.9500482616,4.9500482616,0.453152875085,0.0,0.453152875085
 02/24  13:00:00,13.7418983574,2.28675455721,2.10505263937,0.0,4.9500482616,4.4000428992,0.453174927413,0.0,0.453174927413
 02/24  14:00:00,15.099587187,2.28675455721,2.91273610655,0.0,4.9500482616,4.9500482616,0.453166416922,0.0,0.453166416922
 02/24  15:00:00,14.9694291649,2.28675455721,2.78257808453,0.0,4.9500482616,4.9500482616,0.453137255504,0.0,0.453137255504
 02/24  16:00:00,14.7887535744,2.28675455721,2.60190249397,0.0,4.9500482616,4.9500482616,0.453117222475,0.0,0.453117222475
 02/24  17:00:00,15.0273763747,2.28675455721,2.84052529428,0.0,4.9500482616,4.9500482616,0.453103250824,0.0,0.453103250824
 02/24  18:00:00,9.85843758898,2.28675455721,2.07162940776,0.0,2.750026812,2.750026812,0.453123204312,0.0,0.453123204312
 02/24  19:00:00,8.93127012169,2.28675455721,1.25914469434,0.0,1.6500160872,2.2000214496,0.453101427705,0.0,0.453101427705
 02/24  20:00:00,9.39752956343,2.28675455721,0.957737469413,0.0,1.6500160872,2.2000214496,0.453096284975,0.0,0.453096284975
 02/24  21:00:00,8.52663311902,2.28675455721,0.636846387405,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/24  22:00:00,8.27662977955,2.28675455721,0.38684304794,0.0,1.1000107248,2.2000214496,0.453084741089,0.0,0.453084741089
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073300673,0.0,0.453073300673
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061046332,0.0,0.453061046332
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083509425,0.0,0.453083509425
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071261594,0.0,0.453071261594
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058979267,0.0,0.453058979267
 02/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  07:00:00,7.02697091216,2.28675455721,0.0710228762744,0.0,0.5500053624,2.2000214496,0.453060565496,0.0,0.453060565496
 02/25  08:00:00,5.09438817516,2.28675455721,0.0576068059421,0.0,0.5500053624,2.2000214496,0.907227950647,0.454140534121,0.453087416525
 02/25  09:00:00,6.8954410858,2.28675455721,0.208643629385,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 02/25  10:00:00,7.15777270989,2.28675455721,0.470975253474,0.0,1.6500160872,2.750026812,0.453108717581,0.0,0.453108717581
 02/25  11:00:00,7.23822680667,2.28675455721,0.551429350254,0.0,1.6500160872,2.750026812,0.453093784763,0.0,0.453093784763
 02/25  12:00:00,7.42069289926,2.28675455721,0.733895442841,0.0,1.6500160872,2.750026812,0.453074860654,0.0,0.453074860654
 02/25  13:00:00,5.56542971372,2.28675455721,0.528648344503,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/25  14:00:00,5.82007474794,2.28675455721,0.783293378728,0.0,0.8250080436,1.9250187684,0.453106905324,0.0,0.453106905324
 02/25  15:00:00,6.13776084406,2.28675455721,1.10097947485,0.0,0.8250080436,1.9250187684,0.453088171102,0.0,0.453088171102
 02/25  16:00:00,6.56673061608,2.28675455721,1.52994924686,0.0,0.8250080436,1.9250187684,0.453074942556,0.0,0.453074942556
 02/25  17:00:00,6.58340209861,2.28675455721,1.5466207294,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 02/25  18:00:00,5.34541989771,2.28675455721,1.1336465721,0.0,0.2750026812,1.6500160872,0.453083588894,0.0,0.453083588894
 02/25  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090550956,0.0,0.453090550956
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308693791,0.0,0.45308693791
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089179694,0.0,0.453089179694
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075509156,0.0,0.453075509156
 02/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059841469,0.0,0.453059841469
 02/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077149826,0.0,0.453077149826
 02/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060288743,0.0,0.453060288743
 02/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086222755,0.0,0.453086222755
 02/26  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069892136,0.0,0.453069892136
 02/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082441262,0.0,0.453082441262
 02/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086287731,0.0,0.453086287731
 02/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088827544,0.0,0.453088827544
 02/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084003528,0.0,0.453084003528
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090745987,0.0,0.453090745987
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071877005,0.0,0.453071877005
 02/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078263245,0.0,0.453078263245
 02/26  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072352391,0.0,0.453072352391
 02/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076224819,0.0,0.453076224819
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308209485,0.0,0.45308209485
 02/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065429817,0.0,0.453065429817
 02/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053138791,0.0,0.453053138791
 02/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075563262,0.0,0.453075563262
 02/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063203619,0.0,0.453063203619
 02/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  07:00:00,7.19298429018,2.28675455721,0.237036254297,0.0,0.5500053624,2.2000214496,0.453064661828,0.0,0.453064661828
 02/27  08:00:00,6.3188682416,2.28675455721,0.182076147589,0.0,1.6500160872,2.2000214496,0.469367257424,0.016256845711,0.453110411713
 02/27  09:00:00,13.3095331819,2.28675455721,1.12268210145,0.0,4.9500482616,4.9500482616,0.457214091595,0.00407802767893,0.453136063916
 02/27  10:00:00,13.855576614,2.28675455721,1.66872553358,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 02/27  11:00:00,14.5058056579,2.28675455721,2.31895457753,0.0,4.9500482616,4.9500482616,0.453136539631,0.0,0.453136539631
 02/27  12:00:00,15.1083315324,2.28675455721,2.92148045203,0.0,4.9500482616,4.9500482616,0.453140005268,0.0,0.453140005268
 02/27  13:00:00,14.5359557522,2.28675455721,2.89911003416,0.0,4.9500482616,4.4000428992,0.88632047545,0.0,0.88632047545
 02/27  14:00:00,15.5022153246,2.28675455721,3.31536424423,0.0,4.9500482616,4.9500482616,0.453107010205,0.0,0.453107010205
 02/27  15:00:00,15.6984299855,2.28675455721,3.51157890507,0.0,4.9500482616,4.9500482616,0.453125817171,0.0,0.453125817171
 02/27  16:00:00,15.5016666348,2.28675455721,3.3148155544,0.0,4.9500482616,4.9500482616,0.453126598967,0.0,0.453126598967
 02/27  17:00:00,15.4988162127,2.28675455721,3.31196513227,0.0,4.9500482616,4.9500482616,0.453141478055,0.0,0.453141478055
 02/27  18:00:00,10.0984957437,2.28675455721,2.31168756245,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 02/27  19:00:00,9.25330669306,2.28675455721,1.58118126571,0.0,1.6500160872,2.2000214496,0.453110495203,0.0,0.453110495203
 02/27  20:00:00,9.79907964131,2.28675455721,1.35928754729,0.0,1.6500160872,2.2000214496,0.453100143687,0.0,0.453100143687
 02/27  21:00:00,9.07364657825,2.28675455721,1.18385984663,0.0,1.1000107248,2.2000214496,0.45307860434,0.0,0.45307860434
 02/27  22:00:00,8.94255685371,2.28675455721,1.0527701221,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307212216,0.0,0.45307212216
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078212428,0.0,0.453078212428
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081753242,0.0,0.453081753242
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306936563,0.0,0.45306936563
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056944017,0.0,0.453056944017
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  07:00:00,7.33435432875,2.28675455721,0.378406292871,0.0,0.5500053624,2.2000214496,0.453093588483,0.0,0.453093588483
 02/28  08:00:00,6.37905964289,2.28675455721,0.242267548874,0.0,1.6500160872,2.2000214496,0.641310793488,0.188208247384,0.453102546103
 02/28  09:00:00,13.9225039012,2.28675455721,1.73565282077,0.0,4.9500482616,4.9500482616,0.453136297901,0.0,0.453136297901
 02/28  10:00:00,14.8079082171,2.28675455721,2.62105713667,0.0,4.9500482616,4.9500482616,0.453141358921,0.0,0.453141358921
 02/28  11:00:00,15.0919678978,2.28675455721,2.90511681742,0.0,4.9500482616,4.9500482616,0.453144198361,0.0,0.453144198361
 02/28  12:00:00,15.1120994046,2.28675455721,2.92524832415,0.0,4.9500482616,4.9500482616,0.453129896054,0.0,0.453129896054
 02/28  13:00:00,14.3221923224,2.28675455721,2.68534660439,0.0,4.9500482616,4.4000428992,0.453110643098,0.0,0.453110643098
 02/28  14:00:00,15.2596498391,2.28675455721,3.07279875864,0.0,4.9500482616,4.9500482616,0.453145758743,0.0,0.453145758743
 02/28  15:00:00,15.4993161663,2.28675455721,3.31246508585,0.0,4.9500482616,4.9500482616,0.453121401701,0.0,0.453121401701
 02/28  16:00:00,15.7019441597,2.28675455721,3.51509307928,0.0,4.9500482616,4.9500482616,0.45311553673,0.0,0.45311553673
 02/28  17:00:00,15.6828389478,2.28675455721,3.49598786743,0.0,4.9500482616,4.9500482616,0.453146677361,0.0,0.453146677361
 02/28  18:00:00,10.2241124599,2.28675455721,2.4373042787,0.0,2.750026812,2.750026812,0.45312242418,0.0,0.45312242418
 02/28  19:00:00,9.34852625854,2.28675455721,1.67640083119,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 02/28  20:00:00,9.85709453737,2.28675455721,1.41730244335,0.0,1.6500160872,2.2000214496,0.453101574894,0.0,0.453101574894
 02/28  21:00:00,9.05906046358,2.28675455721,1.16927373197,0.0,1.1000107248,2.2000214496,0.453093490914,0.0,0.453093490914
 02/28  22:00:00,8.89690992161,2.28675455721,1.00712319,0.0,1.1000107248,2.2000214496,0.453063393775,0.0,0.453063393775
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084819589,0.0,0.453084819589
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072401474,0.0,0.453072401474
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059939918,0.0,0.453059939918
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082207824,0.0,0.453082207824
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078320056,0.0,0.453078320056
 03/01  07:00:00,7.64881421591,2.28675455721,0.692866180029,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/01  08:00:00,6.61712102072,2.28675455721,0.480328926708,0.0,1.6500160872,2.2000214496,0.460362921306,0.00728038484381,0.453082536462
 03/01  09:00:00,14.1092314116,2.28675455721,1.92238033121,0.0,4.9500482616,4.9500482616,0.453126425946,0.0,0.453126425946
 03/01  10:00:00,14.6688203812,2.28675455721,2.48196930075,0.0,4.9500482616,4.9500482616,0.453134186382,0.0,0.453134186382
 03/01  11:00:00,15.2954184481,2.28675455721,3.10856736766,0.0,4.9500482616,4.9500482616,0.453138644089,0.0,0.453138644089
 03/01  12:00:00,15.4859443767,2.28675455721,3.29909329629,0.0,4.9500482616,4.9500482616,0.453154916831,0.0,0.453154916831
 03/01  13:00:00,14.7203851852,2.28675455721,3.08353946721,0.0,4.9500482616,4.4000428992,0.453144989221,0.0,0.453144989221
 03/01  14:00:00,15.6287303783,2.28675455721,3.44187929791,0.0,4.9500482616,4.9500482616,0.453118106618,0.0,0.453118106618
 03/01  15:00:00,15.815925982,2.28675455721,3.62907490156,0.0,4.9500482616,4.9500482616,0.453116602009,0.0,0.453116602009
 03/01  16:00:00,15.9991008353,2.28675455721,3.81224975489,0.0,4.9500482616,4.9500482616,0.453109729307,0.0,0.453109729307
 03/01  17:00:00,16.0504844943,2.28675455721,3.8636334139,0.0,4.9500482616,4.9500482616,0.453147555376,0.0,0.453147555376
 03/01  18:00:00,10.6061371463,2.28675455721,2.81932896512,0.0,2.750026812,2.750026812,0.45312371764,0.0,0.45312371764
 03/01  19:00:00,9.62341654848,2.28675455721,1.95129112113,0.0,1.6500160872,2.2000214496,0.453110179394,0.0,0.453110179394
 03/01  20:00:00,10.1365075861,2.28675455721,1.69671549212,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/01  21:00:00,9.51086050206,2.28675455721,1.62107377045,0.0,1.1000107248,2.2000214496,0.453102020004,0.0,0.453102020004
 03/01  22:00:00,9.475360379,2.28675455721,1.58557364738,0.0,1.1000107248,2.2000214496,0.453082482102,0.0,0.453082482102
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071906309,0.0,0.453071906309
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305941631,0.0,0.45305941631
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081633308,0.0,0.453081633308
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069149542,0.0,0.453069149542
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305905676,0.0,0.45305905676
 03/02  07:00:00,7.69785509236,2.28675455721,0.741907056481,0.0,0.5500053624,2.2000214496,0.453058817157,0.0,0.453058817157
 03/02  08:00:00,6.53836921802,2.28675455721,0.401577124003,0.0,1.6500160872,2.2000214496,0.0277171589301,0.00771715893013,0.02
 03/02  09:00:00,14.1727198329,2.28675455721,1.98586875252,0.0,4.9500482616,4.9500482616,0.453114807605,0.0,0.453114807605
 03/02  10:00:00,15.0892030991,2.28675455721,2.90235201871,0.0,4.9500482616,4.9500482616,0.453139202974,0.0,0.453139202974
 03/02  11:00:00,15.6333765232,2.28675455721,3.44652544274,0.0,4.9500482616,4.9500482616,0.453134905337,0.0,0.453134905337
 03/02  12:00:00,15.9738842115,2.28675455721,3.78703313108,0.0,4.9500482616,4.9500482616,0.453144778076,0.0,0.453144778076
 03/02  13:00:00,15.3619614804,2.28675455721,3.72511576239,0.0,4.9500482616,4.4000428992,0.453151061502,0.0,0.453151061502
 03/02  14:00:00,16.3254064375,2.28675455721,4.13855535713,0.0,4.9500482616,4.9500482616,0.886270454192,0.0,0.886270454192
 03/02  15:00:00,16.6415493784,2.28675455721,4.454698298,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/02  16:00:00,16.9037054313,2.28675455721,4.71685435087,0.0,4.9500482616,4.9500482616,0.453126500669,0.0,0.453126500669
 03/02  17:00:00,16.8064342959,2.28675455721,4.61958321546,0.0,4.9500482616,4.9500482616,0.453141717358,0.0,0.453141717358
 03/02  18:00:00,11.1423537458,2.28675455721,3.35554556456,0.0,2.750026812,2.750026812,0.453126288236,0.0,0.453126288236
 03/02  19:00:00,10.1489798306,2.28675455721,2.47685440324,0.0,1.6500160872,2.2000214496,0.45311297122,0.0,0.45311297122
 03/02  20:00:00,10.592474529,2.28675455721,2.15268243497,0.0,1.6500160872,2.2000214496,0.45309630498,0.0,0.45309630498
 03/02  21:00:00,9.79603010863,2.28675455721,1.90624337702,0.0,1.1000107248,2.2000214496,0.453090410683,0.0,0.453090410683
 03/02  22:00:00,9.57606707552,2.28675455721,1.68628034391,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305570968,0.0,0.45305570968
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077850891,0.0,0.453077850891
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306530032,0.0,0.45306530032
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087418642,0.0,0.453087418642
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074904514,0.0,0.453074904514
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/03  07:00:00,7.99981511501,2.28675455721,1.04386707913,0.0,0.5500053624,2.2000214496,0.453075202172,0.0,0.453075202172
 03/03  08:00:00,7.13257180438,2.28675455721,0.995779710366,0.0,1.6500160872,2.2000214496,0.453103259483,0.0,0.453103259483
 03/03  09:00:00,15.230149677,2.28675455721,3.04329859662,0.0,4.9500482616,4.9500482616,0.453133032236,0.0,0.453133032236
 03/03  10:00:00,15.9872854615,2.28675455721,3.80043438108,0.0,4.9500482616,4.9500482616,0.453138832023,0.0,0.453138832023
 03/03  11:00:00,16.4516894888,2.28675455721,4.26483840835,0.0,4.9500482616,4.9500482616,0.453141355058,0.0,0.453141355058
 03/03  12:00:00,16.7416868485,2.28675455721,4.55483576811,0.0,4.9500482616,4.9500482616,0.453150470805,0.0,0.453150470805
 03/03  13:00:00,16.0102886679,2.28675455721,4.37344294991,0.0,4.9500482616,4.4000428992,0.453115468818,0.0,0.453115468818
 03/03  14:00:00,16.9236351508,2.28675455721,4.73678407039,0.0,4.9500482616,4.9500482616,0.453147801039,0.0,0.453147801039
 03/03  15:00:00,17.0756058116,2.28675455721,4.88875473118,0.0,4.9500482616,4.9500482616,0.453112200415,0.0,0.453112200415
 03/03  16:00:00,16.985433368,2.28675455721,4.79858228762,0.0,4.9500482616,4.9500482616,0.453130645876,0.0,0.453130645876
 03/03  17:00:00,16.9694042443,2.28675455721,4.78255316388,0.0,4.9500482616,4.9500482616,0.453140740661,0.0,0.453140740661
 03/03  18:00:00,11.4776334544,2.28675455721,3.69082527318,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/03  19:00:00,10.5847175259,2.28675455721,2.91259209856,0.0,1.6500160872,2.2000214496,0.453116509998,0.0,0.453116509998
 03/03  20:00:00,11.1273350915,2.28675455721,2.68754299748,0.0,1.6500160872,2.2000214496,0.453094900371,0.0,0.453094900371
 03/03  21:00:00,10.3054691036,2.28675455721,2.41568237202,0.0,1.1000107248,2.2000214496,0.453093559513,0.0,0.453093559513
 03/03  22:00:00,10.2694856258,2.28675455721,2.37969889415,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088354846,0.0,0.453088354846
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305809296,0.0,0.45305809296
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080209038,0.0,0.453080209038
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067620079,0.0,0.453067620079
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054997029,0.0,0.453054997029
 03/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088696231,0.0,0.453088696231
 03/04  07:00:00,9.20714784757,2.28675455721,2.25119981168,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/04  08:00:00,7.06088046975,2.28675455721,2.02409910054,0.0,0.5500053624,2.2000214496,0.453095055934,0.0,0.453095055934
 03/04  09:00:00,9.50498399743,2.28675455721,2.81818654101,0.0,1.6500160872,2.750026812,0.453106068787,0.0,0.453106068787
 03/04  10:00:00,9.88789172636,2.28675455721,3.20109426994,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/04  11:00:00,10.0879518836,2.28675455721,3.40115442717,0.0,1.6500160872,2.750026812,0.453114360704,0.0,0.453114360704
 03/04  12:00:00,10.0803932789,2.28675455721,3.39359582253,0.0,1.6500160872,2.750026812,0.453105158642,0.0,0.453105158642
 03/04  13:00:00,8.00672258061,2.28675455721,2.9699412114,0.0,0.8250080436,1.9250187684,0.453092205139,0.0,0.453092205139
 03/04  14:00:00,8.23816843963,2.28675455721,3.20138707042,0.0,0.8250080436,1.9250187684,0.453100385836,0.0,0.453100385836
 03/04  15:00:00,8.13612742677,2.28675455721,3.09934605756,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/04  16:00:00,7.64042022631,2.28675455721,2.60363885709,0.0,0.8250080436,1.9250187684,0.453101564371,0.0,0.453101564371
 03/04  17:00:00,6.64045591039,2.28675455721,1.60367454118,0.0,0.8250080436,1.9250187684,0.453102262983,0.0,0.453102262983
 03/04  18:00:00,5.18270507821,2.28675455721,0.970931752595,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091776548,0.0,0.453091776548
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068098951,0.0,0.453068098951
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066122593,0.0,0.453066122593
 03/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061334652,0.0,0.453061334652
 03/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081665149,0.0,0.453081665149
 03/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064455361,0.0,0.453064455361
 03/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081431825,0.0,0.453081431825
 03/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064319118,0.0,0.453064319118
 03/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056200308,0.0,0.453056200308
 03/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086621401,0.0,0.453086621401
 03/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083770484,0.0,0.453083770484
 03/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090297276,0.0,0.453090297276
 03/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068575118,0.0,0.453068575118
 03/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069737752,0.0,0.453069737752
 03/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073065846,0.0,0.453073065846
 03/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085063268,0.0,0.453085063268
 03/05  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079102854,0.0,0.453079102854
 03/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071556931,0.0,0.453071556931
 03/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306492186,0.0,0.45306492186
 03/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080461627,0.0,0.453080461627
 03/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068103505,0.0,0.453068103505
 03/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055375627,0.0,0.453055375627
 03/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077390797,0.0,0.453077390797
 03/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076152386,0.0,0.453076152386
 03/06  07:00:00,7.03693780759,2.28675455721,0.0809897717048,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  08:00:00,6.20190334293,2.28675455721,0.0651112489113,0.0,1.6500160872,2.2000214496,0.867202559753,0.414102061907,0.453100497846
 03/06  09:00:00,12.803433952,2.28675455721,0.616582871603,0.0,4.9500482616,4.9500482616,0.457570467956,0.00444483257671,0.453125635379
 03/06  10:00:00,13.1677184451,2.28675455721,0.980867364644,0.0,4.9500482616,4.9500482616,0.453133575783,0.0,0.453133575783
 03/06  11:00:00,13.3315545277,2.28675455721,1.14470344727,0.0,4.9500482616,4.9500482616,0.453131611868,0.0,0.453131611868
 03/06  12:00:00,13.380701374,2.28675455721,1.19385029354,0.0,4.9500482616,4.9500482616,0.453143018785,0.0,0.453143018785
 03/06  13:00:00,12.702542269,2.28675455721,1.06569655097,0.0,4.9500482616,4.4000428992,0.453121677715,0.0,0.453121677715
 03/06  14:00:00,13.5300430045,2.28675455721,1.34319192407,0.0,4.9500482616,4.9500482616,0.453154381464,0.0,0.453154381464
 03/06  15:00:00,13.6410047676,2.28675455721,1.45415368715,0.0,4.9500482616,4.9500482616,0.45312837911,0.0,0.45312837911
 03/06  16:00:00,13.6771515619,2.28675455721,1.49030048146,0.0,4.9500482616,4.9500482616,0.453121105026,0.0,0.453121105026
 03/06  17:00:00,13.6488540542,2.28675455721,1.46200297377,0.0,4.9500482616,4.9500482616,0.453150308566,0.0,0.453150308566
 03/06  18:00:00,8.52656705364,2.28675455721,0.739758872427,0.0,2.750026812,2.750026812,0.453112782348,0.0,0.453112782348
 03/06  19:00:00,7.970163957,2.28675455721,0.298038529647,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/06  20:00:00,8.66797222525,2.28675455721,0.228180131237,0.0,1.6500160872,2.2000214496,0.453102920517,0.0,0.453102920517
 03/06  21:00:00,8.09728052962,2.28675455721,0.20749379801,0.0,1.1000107248,2.2000214496,0.453092688341,0.0,0.453092688341
 03/06  22:00:00,8.06105218135,2.28675455721,0.171265449739,0.0,1.1000107248,2.2000214496,0.453063329435,0.0,0.453063329435
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084431773,0.0,0.453084431773
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071704453,0.0,0.453071704453
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058930873,0.0,0.453058930873
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080858144,0.0,0.453080858144
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076533487,0.0,0.453076533487
 03/07  07:00:00,6.61917608843,2.28675455721,0.0470613858868,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  08:00:00,6.1404430029,2.28675455721,0.00365090888934,0.0,1.6500160872,2.2000214496,1.40528860226,0.952205954487,0.453082647772
 03/07  09:00:00,12.3511962354,2.28675455721,0.164345154979,0.0,4.9500482616,4.9500482616,0.475373355787,0.022237490902,0.453135864885
 03/07  10:00:00,12.5838741322,2.28675455721,0.397023051811,0.0,4.9500482616,4.9500482616,0.453136515174,0.0,0.453136515174
 03/07  11:00:00,12.7752709624,2.28675455721,0.588419882035,0.0,4.9500482616,4.9500482616,0.453139120921,0.0,0.453139120921
 03/07  12:00:00,12.8720096191,2.28675455721,0.685158538645,0.0,4.9500482616,4.9500482616,0.453139970162,0.0,0.453139970162
 03/07  13:00:00,12.3391352646,2.28675455721,0.702289546577,0.0,4.9500482616,4.4000428992,0.453154895374,0.0,0.453154895374
 03/07  14:00:00,13.2678457817,2.28675455721,1.08099470127,0.0,4.9500482616,4.9500482616,0.453167641803,0.0,0.453167641803
 03/07  15:00:00,13.4417155945,2.28675455721,1.25486451408,0.0,4.9500482616,4.9500482616,0.453101042864,0.0,0.453101042864
 03/07  16:00:00,13.6295127017,2.28675455721,1.44266162124,0.0,4.9500482616,4.9500482616,0.453117992608,0.0,0.453117992608
 03/07  17:00:00,13.67449911,2.28675455721,1.48764802959,0.0,4.9500482616,4.9500482616,0.45314733466,0.0,0.45314733466
 03/07  18:00:00,8.53721646973,2.28675455721,0.750408288516,0.0,2.750026812,2.750026812,0.453114731368,0.0,0.453114731368
 03/07  19:00:00,7.97090923008,2.28675455721,0.298783802732,0.0,1.6500160872,2.2000214496,0.45311080156,0.0,0.45311080156
 03/07  20:00:00,8.60836501882,2.28675455721,0.168572924801,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/07  21:00:00,7.97832624052,2.28675455721,0.0885395089033,0.0,1.1000107248,2.2000214496,0.453101643657,0.0,0.453101643657
 03/07  22:00:00,7.92269412882,2.28675455721,0.0329073972085,0.0,1.1000107248,2.2000214496,0.453079560514,0.0,0.453079560514
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083952503,0.0,0.453083952503
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071180052,0.0,0.453071180052
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058349216,0.0,0.453058349216
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308021811,0.0,0.45308021811
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072503639,0.0,0.453072503639
 03/08  07:00:00,6.61318492254,2.28675455721,0.0410702199897,0.0,0.5500053624,2.2000214496,0.500270388408,0.0471808883386,0.45308950007
 03/08  08:00:00,6.1375313946,2.28675455721,0.00073930058995,0.0,1.6500160872,2.2000214496,0.133032927422,0.113032927422,0.02
 03/08  09:00:00,12.3153120557,2.28675455721,0.128460975252,0.0,4.9500482616,4.9500482616,0.47737005519,0.0242472891553,0.453122766034
 03/08  10:00:00,12.638138044,2.28675455721,0.451286963541,0.0,4.9500482616,4.9500482616,0.453132055922,0.0,0.453132055922
 03/08  11:00:00,12.8903029545,2.28675455721,0.703451874119,0.0,4.9500482616,4.9500482616,0.453136867237,0.0,0.453136867237
 03/08  12:00:00,13.0761333892,2.28675455721,0.889282308774,0.0,4.9500482616,4.9500482616,0.453142012131,0.0,0.453142012131
 03/08  13:00:00,12.619011247,2.28675455721,0.982165528979,0.0,4.9500482616,4.4000428992,0.4531607783,0.0,0.4531607783
 03/08  14:00:00,13.6797230331,2.28675455721,1.49287195269,0.0,4.9500482616,4.9500482616,0.453145033185,0.0,0.453145033185
 03/08  15:00:00,13.9234030324,2.28675455721,1.73655195194,0.0,4.9500482616,4.9500482616,0.453126556741,0.0,0.453126556741
 03/08  16:00:00,14.0824565392,2.28675455721,1.89560545882,0.0,4.9500482616,4.9500482616,0.45311095549,0.0,0.45311095549
 03/08  17:00:00,14.1278757002,2.28675455721,1.94102461982,0.0,4.9500482616,4.9500482616,0.453139325497,0.0,0.453139325497
 03/08  18:00:00,8.93344439578,2.28675455721,1.14663621456,0.0,2.750026812,2.750026812,0.453113732476,0.0,0.453113732476
 03/08  19:00:00,8.35879921834,2.28675455721,0.686673790988,0.0,1.6500160872,2.2000214496,0.453112197693,0.0,0.453112197693
 03/08  20:00:00,9.06515859609,2.28675455721,0.625366502074,0.0,1.6500160872,2.2000214496,0.453104988448,0.0,0.453104988448
 03/08  21:00:00,8.43552454717,2.28675455721,0.545737815551,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/08  22:00:00,8.38109374273,2.28675455721,0.491307011112,0.0,1.1000107248,2.2000214496,0.453089844717,0.0,0.453089844717
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079606044,0.0,0.453079606044
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066774465,0.0,0.453066774465
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053874516,0.0,0.453053874516
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075712848,0.0,0.453075712848
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062837587,0.0,0.453062837587
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  07:00:00,6.87751403778,2.28675455721,0.305399335228,0.0,0.5500053624,2.2000214496,0.453063456569,0.0,0.453063456569
 03/09  08:00:00,6.44184411574,2.28675455721,0.305052021722,0.0,1.6500160872,2.2000214496,0.453107147806,0.0,0.453107147806
 03/09  09:00:00,13.7704653482,2.28675455721,1.58361426775,0.0,4.9500482616,4.9500482616,0.453132430713,0.0,0.453132430713
 03/09  10:00:00,14.4866850659,2.28675455721,2.29983398545,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/09  11:00:00,14.8593597776,2.28675455721,2.67250869723,0.0,4.9500482616,4.9500482616,0.453138520372,0.0,0.453138520372
 03/09  12:00:00,15.0771083061,2.28675455721,2.89025722569,0.0,4.9500482616,4.9500482616,0.453147873544,0.0,0.453147873544
 03/09  13:00:00,14.5951483648,2.28675455721,2.95830264683,0.0,4.9500482616,4.4000428992,0.886303886664,0.0,0.886303886664
 03/09  14:00:00,15.8306741816,2.28675455721,3.64382310116,0.0,4.9500482616,4.9500482616,0.453146461419,0.0,0.453146461419
 03/09  15:00:00,16.1998194245,2.28675455721,4.01296834408,0.0,4.9500482616,4.9500482616,0.453099134651,0.0,0.453099134651
 03/09  16:00:00,16.3821998757,2.28675455721,4.19534879531,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/09  17:00:00,16.3943351763,2.28675455721,4.20748409589,0.0,4.9500482616,4.9500482616,0.453142782168,0.0,0.453142782168
 03/09  18:00:00,10.9839505342,2.28675455721,3.19714235294,0.0,2.750026812,2.750026812,0.453134853656,0.0,0.453134853656
 03/09  19:00:00,10.1304883027,2.28675455721,2.45836287536,0.0,1.6500160872,2.2000214496,0.453114415535,0.0,0.453114415535
 03/09  20:00:00,10.7112272826,2.28675455721,2.27143518858,0.0,1.6500160872,2.2000214496,0.453086370114,0.0,0.453086370114
 03/09  21:00:00,10.1273665044,2.28675455721,2.23757977275,0.0,1.1000107248,2.2000214496,0.453084777017,0.0,0.453084777017
 03/09  22:00:00,9.91406597605,2.28675455721,2.02427924443,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071394562,0.0,0.453071394562
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058408877,0.0,0.453058408877
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080138211,0.0,0.453080138211
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067218451,0.0,0.453067218451
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054262555,0.0,0.453054262555
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/10  07:00:00,7.70154622205,2.28675455721,1.1294315195,0.0,0.5500053624,2.2000214496,0.453088692251,0.0,0.453088692251
 03/10  08:00:00,6.97911781221,2.28675455721,0.842325718196,0.0,1.6500160872,2.2000214496,0.453104758847,0.0,0.453104758847
 03/10  09:00:00,14.4325618456,2.28675455721,2.2457107652,0.0,4.9500482616,4.9500482616,0.453136645081,0.0,0.453136645081
 03/10  10:00:00,14.900825907,2.28675455721,2.71397482657,0.0,4.9500482616,4.9500482616,0.453136510456,0.0,0.453136510456
 03/10  11:00:00,15.0453194178,2.28675455721,2.85846833734,0.0,4.9500482616,4.9500482616,0.453119926457,0.0,0.453119926457
 03/10  12:00:00,15.1887647341,2.28675455721,3.00191365367,0.0,4.9500482616,4.9500482616,0.453134275466,0.0,0.453134275466
 03/10  13:00:00,14.4969996866,2.28675455721,2.86015396858,0.0,4.9500482616,4.4000428992,0.453160553525,0.0,0.453160553525
 03/10  14:00:00,15.5738372494,2.28675455721,3.38698616894,0.0,4.9500482616,4.9500482616,0.453147389465,0.0,0.453147389465
 03/10  15:00:00,15.6494502463,2.28675455721,3.46259916592,0.0,4.9500482616,4.9500482616,0.453108750919,0.0,0.453108750919
 03/10  16:00:00,15.6728850673,2.28675455721,3.48603398689,0.0,4.9500482616,4.9500482616,0.453125419098,0.0,0.453125419098
 03/10  17:00:00,15.6805320567,2.28675455721,3.49368097625,0.0,4.9500482616,4.9500482616,0.453147116506,0.0,0.453147116506
 03/10  18:00:00,10.3022147624,2.28675455721,2.51540658114,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/10  19:00:00,9.45888865076,2.28675455721,1.78676322341,0.0,1.6500160872,2.2000214496,0.453115459673,0.0,0.453115459673
 03/10  20:00:00,9.84864203357,2.28675455721,1.40884993955,0.0,1.6500160872,2.2000214496,0.453105262036,0.0,0.453105262036
 03/10  21:00:00,9.04622220174,2.28675455721,1.15643547012,0.0,1.1000107248,2.2000214496,0.453103036591,0.0,0.453103036591
 03/10  22:00:00,8.88315956345,2.28675455721,0.993372831833,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308803542,0.0,0.45308803542
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080690804,0.0,0.453080690804
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067709345,0.0,0.453067709345
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054695358,0.0,0.453054695358
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307639573,0.0,0.45307639573
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074719415,0.0,0.453074719415
 03/11  07:00:00,6.81435516956,2.28675455721,0.242240467012,0.0,0.5500053624,2.2000214496,0.0545339406293,0.0345339406293,0.02
 03/11  08:00:00,5.14718788792,2.28675455721,0.110406518701,0.0,0.5500053624,2.2000214496,0.51359832647,0.060504934637,0.453093391833
 03/11  09:00:00,7.21533356463,2.28675455721,0.528536108217,0.0,1.6500160872,2.750026812,0.453102158896,0.0,0.453102158896
 03/11  10:00:00,7.74462932174,2.28675455721,1.05783186532,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/11  11:00:00,8.40542776367,2.28675455721,1.71863030725,0.0,1.6500160872,2.750026812,0.453111195977,0.0,0.453111195977
 03/11  12:00:00,8.71528924338,2.28675455721,2.02849178697,0.0,1.6500160872,2.750026812,0.453112782779,0.0,0.453112782779
 03/11  13:00:00,6.86096147343,2.28675455721,1.82418010422,0.0,0.8250080436,1.9250187684,0.453093496251,0.0,0.453093496251
 03/11  14:00:00,6.93203695386,2.28675455721,1.89525558464,0.0,0.8250080436,1.9250187684,0.453078822885,0.0,0.453078822885
 03/11  15:00:00,7.09809297874,2.28675455721,2.06131160953,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/11  16:00:00,7.26014154733,2.28675455721,2.22336017811,0.0,0.8250080436,1.9250187684,0.453084924731,0.0,0.453084924731
 03/11  17:00:00,7.15089441454,2.28675455721,2.11411304533,0.0,0.8250080436,1.9250187684,0.453102199571,0.0,0.453102199571
 03/11  18:00:00,5.84083238024,2.28675455721,1.62905905463,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085841533,0.0,0.453085841533
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081107604,0.0,0.453081107604
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080171415,0.0,0.453080171415
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070822547,0.0,0.453070822547
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056124769,0.0,0.453056124769
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072704777,0.0,0.453072704777
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055236106,0.0,0.453055236106
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082273621,0.0,0.453082273621
 03/12  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306336525,0.0,0.45306336525
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082060092,0.0,0.453082060092
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308529344,0.0,0.45308529344
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079707367,0.0,0.453079707367
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094040571,0.0,0.453094040571
 03/12  14:00:00,2.33060028944,0.20729401471,0.198287506328,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  15:00:00,2.63089076009,0.345490024516,0.360381967168,0.0,0.2750026812,1.6500160872,0.453076844008,0.0,0.453076844008
 03/12  16:00:00,3.05843846836,0.582255310576,0.551164389382,0.0,0.2750026812,1.6500160872,0.453077834495,0.0,0.453077834495
 03/12  17:00:00,3.31401489209,0.72781913822,0.661176985464,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  18:00:00,2.62706801835,0.374961295866,0.327087954085,0.0,0.2750026812,1.6500160872,0.453086773289,0.0,0.453086773289
 03/12  19:00:00,3.31338420619,0.152931645481,0.0839337923094,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083228615,0.0,0.453083228615
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085066285,0.0,0.453085066285
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066591826,0.0,0.453066591826
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083199699,0.0,0.453083199699
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070924161,0.0,0.453070924161
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305779669,0.0,0.45305779669
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087668763,0.0,0.453087668763
 03/13  06:00:00,10.1292324399,2.28675455721,2.78945107067,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/13  07:00:00,9.69247661475,2.28675455721,2.02035118741,0.0,1.6500160872,2.2000214496,0.453093194743,0.0,0.453093194743
 03/13  08:00:00,15.624024058,2.28675455721,3.43717297756,0.0,4.9500482616,4.9500482616,0.453117867311,0.0,0.453117867311
 03/13  09:00:00,16.1986940121,2.28675455721,4.01184293168,0.0,4.9500482616,4.9500482616,0.453135509604,0.0,0.453135509604
 03/13  10:00:00,16.6911574838,2.28675455721,4.50430640343,0.0,4.9500482616,4.9500482616,0.453130519543,0.0,0.453130519543
 03/13  11:00:00,16.9811330221,2.28675455721,4.79428194172,0.0,4.9500482616,4.9500482616,0.453142855173,0.0,0.453142855173
 03/13  12:00:00,16.1902484,2.28675455721,4.55340268197,0.0,4.9500482616,4.4000428992,0.45315514868,0.0,0.45315514868
 03/13  13:00:00,17.3092798927,2.28675455721,5.12242881225,0.0,4.9500482616,4.9500482616,0.453165285169,0.0,0.453165285169
 03/13  14:00:00,17.4987439908,2.28675455721,5.31189291037,0.0,4.9500482616,4.9500482616,0.453123217623,0.0,0.453123217623
 03/13  15:00:00,17.5521378101,2.28675455721,5.36528672967,0.0,4.9500482616,4.9500482616,0.45311088761,0.0,0.45311088761
 03/13  16:00:00,17.5076492703,2.28675455721,5.32079818994,0.0,4.9500482616,4.9500482616,0.453129215458,0.0,0.453129215458
 03/13  17:00:00,12.0831187464,2.28675455721,4.29631056519,0.0,2.750026812,2.750026812,0.453120638001,0.0,0.453120638001
 03/13  18:00:00,9.76407750198,2.28675455721,3.62728540797,0.0,1.6500160872,2.2000214496,0.453110945409,0.0,0.453110945409
 03/13  19:00:00,10.297090664,2.28675455721,3.00879856995,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/13  20:00:00,10.5906589213,2.28675455721,2.70087218968,0.0,1.1000107248,2.2000214496,0.45309721706,0.0,0.45309721706
 03/13  21:00:00,10.5621903342,2.28675455721,2.67240360262,0.0,1.1000107248,2.2000214496,0.453084065955,0.0,0.453084065955
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071423849,0.0,0.453071423849
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058297134,0.0,0.453058297134
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079767169,0.0,0.453079767169
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066603578,0.0,0.453066603578
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058363011,0.0,0.453058363011
 03/14  06:00:00,9.85312483943,2.28675455721,2.51334347022,0.0,0.5500053624,2.2000214496,0.453055455567,0.0,0.453055455567
 03/14  07:00:00,9.40109193793,2.28675455721,1.72896651058,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/14  08:00:00,15.1445405684,2.28675455721,2.95768948803,0.0,4.9500482616,4.9500482616,0.453078227055,0.0,0.453078227055
 03/14  09:00:00,15.7491347112,2.28675455721,3.56228363081,0.0,4.9500482616,4.9500482616,0.453140165709,0.0,0.453140165709
 03/14  10:00:00,16.5447135737,2.28675455721,4.35786249329,0.0,4.9500482616,4.9500482616,0.453137369785,0.0,0.453137369785
 03/14  11:00:00,16.8774158146,2.28675455721,4.69056473421,0.0,4.9500482616,4.9500482616,0.453148173992,0.0,0.453148173992
 03/14  12:00:00,16.1272729141,2.28675455721,4.49042719611,0.0,4.9500482616,4.4000428992,0.453161701595,0.0,0.453161701595
 03/14  13:00:00,17.1488520242,2.28675455721,4.96200094382,0.0,4.9500482616,4.9500482616,0.453147200679,0.0,0.453147200679
