Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/14  14:00:00,17.3178705033,2.28675455721,5.13101942291,0.0,4.9500482616,4.9500482616,0.453096073223,0.0,0.453096073223
 03/14  15:00:00,17.5895457612,2.28675455721,5.40269468079,0.0,4.9500482616,4.9500482616,0.453102802758,0.0,0.453102802758
 03/14  16:00:00,17.6235520663,2.28675455721,5.43670098584,0.0,4.9500482616,4.9500482616,0.453142958293,0.0,0.453142958293
 03/14  17:00:00,12.1999102166,2.28675455721,4.41310203541,0.0,2.750026812,2.750026812,0.45311555875,0.0,0.45311555875
 03/14  18:00:00,9.99563515121,2.28675455721,3.8588430572,0.0,1.6500160872,2.2000214496,0.453107937162,0.0,0.453107937162
 03/14  19:00:00,10.5441886367,2.28675455721,3.25589654264,0.0,1.6500160872,2.2000214496,0.453098083942,0.0,0.453098083942
 03/14  20:00:00,10.6273387545,2.28675455721,2.73755202291,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/14  21:00:00,10.423327777,2.28675455721,2.53354104534,0.0,1.1000107248,2.2000214496,0.45308909981,0.0,0.45308909981
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076091983,0.0,0.453076091983
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062908263,0.0,0.453062908263
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084280916,0.0,0.453084280916
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071069463,0.0,0.453071069463
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060165303,0.0,0.453060165303
 03/15  06:00:00,10.2265076016,2.28675455721,2.88672623235,0.0,0.5500053624,2.2000214496,0.453058776392,0.0,0.453058776392
 03/15  07:00:00,9.99859848197,2.28675455721,2.32647305463,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/15  08:00:00,15.7236447599,2.28675455721,3.53679367951,0.0,4.9500482616,4.9500482616,0.453118019665,0.0,0.453118019665
 03/15  09:00:00,16.3426590897,2.28675455721,4.15580800933,0.0,4.9500482616,4.9500482616,0.453135015118,0.0,0.453135015118
 03/15  10:00:00,16.9525637562,2.28675455721,4.76571267579,0.0,4.9500482616,4.9500482616,0.453133899809,0.0,0.453133899809
 03/15  11:00:00,17.0544849997,2.28675455721,4.86763391924,0.0,4.9500482616,4.9500482616,0.453143300255,0.0,0.453143300255
 03/15  12:00:00,16.1222600117,2.28675455721,4.48541429369,0.0,4.9500482616,4.4000428992,0.453151856041,0.0,0.453151856041
 03/15  13:00:00,17.1279211959,2.28675455721,4.94107011551,0.0,4.9500482616,4.9500482616,0.453123643717,0.0,0.453123643717
 03/15  14:00:00,17.1298416055,2.28675455721,4.94299052513,0.0,4.9500482616,4.9500482616,0.453141123797,0.0,0.453141123797
 03/15  15:00:00,16.9705836394,2.28675455721,4.78373255896,0.0,4.9500482616,4.9500482616,0.453090437239,0.0,0.453090437239
 03/15  16:00:00,17.0181474392,2.28675455721,4.8312963588,0.0,4.9500482616,4.9500482616,0.453122524572,0.0,0.453122524572
 03/15  17:00:00,11.6931487693,2.28675455721,3.90634058813,0.0,2.750026812,2.750026812,0.453113872891,0.0,0.453113872891
 03/15  18:00:00,9.5225413215,2.28675455721,3.38574922749,0.0,1.6500160872,2.2000214496,0.453110865018,0.0,0.453110865018
 03/15  19:00:00,10.2882449122,2.28675455721,2.99995281821,0.0,1.6500160872,2.2000214496,0.453103505267,0.0,0.453103505267
 03/15  20:00:00,10.5327539456,2.28675455721,2.64296721399,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/15  21:00:00,10.2731240646,2.28675455721,2.38333733302,0.0,1.1000107248,2.2000214496,0.453086901547,0.0,0.453086901547
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076238441,0.0,0.453076238441
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062990076,0.0,0.453062990076
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084297193,0.0,0.453084297193
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071021603,0.0,0.453071021603
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057704049,0.0,0.453057704049
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,10.0207296411,2.28675455721,2.68094827184,0.0,0.5500053624,2.2000214496,0.453057610568,0.0,0.453057610568
 03/16  07:00:00,9.8561921842,2.28675455721,2.18406675685,0.0,1.6500160872,2.2000214496,0.453097840468,0.0,0.453097840468
 03/16  08:00:00,15.9417115353,2.28675455721,3.75486045487,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/16  09:00:00,16.5689120745,2.28675455721,4.38206099408,0.0,4.9500482616,4.9500482616,0.453133279426,0.0,0.453133279426
 03/16  10:00:00,16.7807174855,2.28675455721,4.59386640504,0.0,4.9500482616,4.9500482616,0.453142161344,0.0,0.453142161344
 03/16  11:00:00,16.9401332292,2.28675455721,4.75328214883,0.0,4.9500482616,4.9500482616,0.453142869527,0.0,0.453142869527
 03/16  12:00:00,16.207458605,2.28675455721,4.57061288703,0.0,4.9500482616,4.4000428992,0.453118973898,0.0,0.453118973898
 03/16  13:00:00,17.2661760483,2.28675455721,5.07932496792,0.0,4.9500482616,4.9500482616,0.886313583558,0.0,0.886313583558
 03/16  14:00:00,17.3694328095,2.28675455721,5.18258172912,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/16  15:00:00,17.4765210693,2.28675455721,5.28966998884,0.0,4.9500482616,4.9500482616,0.453123031029,0.0,0.453123031029
 03/16  16:00:00,17.3656461075,2.28675455721,5.17879502713,0.0,4.9500482616,4.9500482616,0.45312491454,0.0,0.45312491454
 03/16  17:00:00,11.7348145127,2.28675455721,3.94800633148,0.0,2.750026812,2.750026812,0.453125089069,0.0,0.453125089069
 03/16  18:00:00,9.48892752938,2.28675455721,3.35213543536,0.0,1.6500160872,2.2000214496,0.453113803007,0.0,0.453113803007
 03/16  19:00:00,10.3145850152,2.28675455721,3.02629292117,0.0,1.6500160872,2.2000214496,0.453093700943,0.0,0.453093700943
 03/16  20:00:00,10.6011918185,2.28675455721,2.71140508693,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/16  21:00:00,10.4298302377,2.28675455721,2.54004350613,0.0,1.1000107248,2.2000214496,0.453084593509,0.0,0.453084593509
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307187301,0.0,0.45307187301
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305852343,0.0,0.45305852343
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079796747,0.0,0.453079796747
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530664404,0.0,0.4530664404
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053045342,0.0,0.453053045342
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/17  06:00:00,9.12912099607,2.28675455721,1.78933962685,0.0,0.5500053624,2.2000214496,0.45308759938,0.0,0.45308759938
 03/17  07:00:00,8.40905188947,2.28675455721,1.12075979545,0.0,1.6500160872,2.2000214496,0.453085858721,0.0,0.453085858721
 03/17  08:00:00,14.9182681397,2.28675455721,2.73141705925,0.0,4.9500482616,4.9500482616,0.453124382438,0.0,0.453124382438
 03/17  09:00:00,15.697380446,2.28675455721,3.51052936555,0.0,4.9500482616,4.9500482616,0.453134216082,0.0,0.453134216082
 03/17  10:00:00,16.6218745131,2.28675455721,4.43502343271,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/17  11:00:00,16.894777465,2.28675455721,4.70792638456,0.0,4.9500482616,4.9500482616,0.45314268838,0.0,0.45314268838
 03/17  12:00:00,15.9242695241,2.28675455721,4.28742380605,0.0,4.9500482616,4.4000428992,0.886315500887,0.0,0.886315500887
 03/17  13:00:00,17.0826162561,2.28675455721,4.89576517569,0.0,4.9500482616,4.9500482616,0.453151836533,0.0,0.453151836533
 03/17  14:00:00,17.3040652496,2.28675455721,5.11721416914,0.0,4.9500482616,4.9500482616,0.45310130559,0.0,0.45310130559
 03/17  15:00:00,17.3520576599,2.28675455721,5.16520657947,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/17  16:00:00,17.4594486226,2.28675455721,5.27259754222,0.0,4.9500482616,4.9500482616,0.453122224838,0.0,0.453122224838
 03/17  17:00:00,12.0041454666,2.28675455721,4.21733728541,0.0,2.750026812,2.750026812,0.453127514653,0.0,0.453127514653
 03/17  18:00:00,9.62604987813,2.28675455721,3.48925778411,0.0,1.6500160872,2.2000214496,0.45310447199,0.0,0.45310447199
 03/17  19:00:00,10.3225167024,2.28675455721,3.03422460836,0.0,1.6500160872,2.2000214496,0.453100625679,0.0,0.453100625679
 03/17  20:00:00,10.6818153975,2.28675455721,2.79202866592,0.0,1.1000107248,2.2000214496,0.45309865737,0.0,0.45309865737
 03/17  21:00:00,10.6360909647,2.28675455721,2.74630423313,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062954409,0.0,0.453062954409
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084076484,0.0,0.453084076484
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070693269,0.0,0.453070693269
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057242865,0.0,0.453057242865
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078426041,0.0,0.453078426041
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  06:00:00,9.85504320154,2.28675455721,2.51526183232,0.0,0.5500053624,2.2000214496,0.453077348835,0.0,0.453077348835
 03/18  07:00:00,7.78091000314,2.28675455721,1.59262863393,0.0,0.5500053624,2.2000214496,0.453085381831,0.0,0.453085381831
 03/18  08:00:00,8.68936099557,2.28675455721,2.00256353916,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/18  09:00:00,9.20123498077,2.28675455721,2.51443752436,0.0,1.6500160872,2.750026812,0.453097467893,0.0,0.453097467893
 03/18  10:00:00,9.86669995035,2.28675455721,3.17990249394,0.0,1.6500160872,2.750026812,0.453104724265,0.0,0.453104724265
 03/18  11:00:00,10.2345764125,2.28675455721,3.54777895607,0.0,1.6500160872,2.750026812,0.453115716407,0.0,0.453115716407
 03/18  12:00:00,8.33221428307,2.28675455721,3.29543291386,0.0,0.8250080436,1.9250187684,0.453110566667,0.0,0.453110566667
 03/18  13:00:00,8.43734890188,2.28675455721,3.40056753266,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  14:00:00,8.50669820864,2.28675455721,3.46991683942,0.0,0.8250080436,1.9250187684,0.453079020618,0.0,0.453079020618
 03/18  15:00:00,8.63298190184,2.28675455721,3.59620053262,0.0,0.8250080436,1.9250187684,0.453084478741,0.0,0.453084478741
 03/18  16:00:00,8.7990056017,2.28675455721,3.76222423249,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/18  17:00:00,7.71714420738,2.28675455721,3.50537088176,0.0,0.2750026812,1.6500160872,0.453088818346,0.0,0.453088818346
 03/18  18:00:00,2.33951247338,0.248513923907,0.165979781064,0.0,0.2750026812,1.6500160872,0.453087023817,0.0,0.453087023817
 03/18  19:00:00,3.30412894559,0.152931645481,0.0746785317087,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308506181,0.0,0.45308506181
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091941053,0.0,0.453091941053
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059314446,0.0,0.453059314446
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308048261,0.0,0.45308048261
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062357385,0.0,0.453062357385
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078586483,0.0,0.453078586483
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067389896,0.0,0.453067389896
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085622782,0.0,0.453085622782
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308643115,0.0,0.45308643115
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086157205,0.0,0.453086157205
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073949617,0.0,0.453073949617
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088357055,0.0,0.453088357055
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306300122,0.0,0.45306300122
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078663336,0.0,0.453078663336
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060862113,0.0,0.453060862113
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307856353,0.0,0.45307856353
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081255426,0.0,0.453081255426
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084115368,0.0,0.453084115368
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066339428,0.0,0.453066339428
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086185904,0.0,0.453086185904
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072650973,0.0,0.453072650973
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059070514,0.0,0.453059070514
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/20  06:00:00,8.11986227072,2.28675455721,0.780080901506,0.0,0.5500053624,2.2000214496,0.453058549519,0.0,0.453058549519
 03/20  07:00:00,7.98688501843,2.28675455721,0.698592924418,0.0,1.6500160872,2.2000214496,0.453097851765,0.0,0.453097851765
 03/20  08:00:00,14.3027160494,2.28675455721,2.11586496898,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/20  09:00:00,14.6395505866,2.28675455721,2.45269950614,0.0,4.9500482616,4.9500482616,0.453131591253,0.0,0.453131591253
 03/20  10:00:00,14.8278262109,2.28675455721,2.64097513053,0.0,4.9500482616,4.9500482616,0.45313884463,0.0,0.45313884463
 03/20  11:00:00,14.8084505561,2.28675455721,2.6215994757,0.0,4.9500482616,4.9500482616,0.453137906842,0.0,0.453137906842
 03/20  12:00:00,14.0528795726,2.28675455721,2.41603385462,0.0,4.9500482616,4.4000428992,0.45315719516,0.0,0.45315719516
 03/20  13:00:00,15.0588013103,2.28675455721,2.87195022985,0.0,4.9500482616,4.9500482616,0.88626236514,0.0,0.88626236514
 03/20  14:00:00,15.0625664374,2.28675455721,2.87571535697,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/20  15:00:00,14.9736075612,2.28675455721,2.78675648076,0.0,4.9500482616,4.9500482616,0.453129927715,0.0,0.453129927715
 03/20  16:00:00,15.0053843876,2.28675455721,2.8185333072,0.0,4.9500482616,4.9500482616,0.453141935474,0.0,0.453141935474
 03/20  17:00:00,9.75653380177,2.28675455721,1.96972562055,0.0,2.750026812,2.750026812,0.453109519973,0.0,0.453109519973
 03/20  18:00:00,7.51967915437,2.28675455721,1.38288706036,0.0,1.6500160872,2.2000214496,0.453105564684,0.0,0.453105564684
 03/20  19:00:00,8.34779084489,2.28675455721,1.05949875087,0.0,1.6500160872,2.2000214496,0.453091346497,0.0,0.453091346497
 03/20  20:00:00,8.79136120035,2.28675455721,0.901574468732,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/20  21:00:00,8.71647618649,2.28675455721,0.826689454876,0.0,1.1000107248,2.2000214496,0.453067921081,0.0,0.453067921081
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055141472,0.0,0.453055141472
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076172089,0.0,0.453076172089
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062551267,0.0,0.453062551267
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083466757,0.0,0.453083466757
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306985272,0.0,0.45306985272
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/21  06:00:00,7.80744253284,2.28675455721,0.467661163628,0.0,0.5500053624,2.2000214496,0.453069263605,0.0,0.453069263605
 03/21  07:00:00,7.45461289584,2.28675455721,0.166320801825,0.0,1.6500160872,2.2000214496,0.509956388484,0.0568479449512,0.453108443533
 03/21  08:00:00,13.294220043,2.28675455721,1.10736896261,0.0,4.9500482616,4.9500482616,0.453123943899,0.0,0.453123943899
 03/21  09:00:00,13.467525765,2.28675455721,1.28067468463,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/21  10:00:00,13.4252461135,2.28675455721,1.23839503313,0.0,4.9500482616,4.9500482616,0.453120431387,0.0,0.453120431387
 03/21  11:00:00,13.4513396844,2.28675455721,1.264488604,0.0,4.9500482616,4.9500482616,0.45310665917,0.0,0.45310665917
 03/21  12:00:00,12.6914634396,2.28675455721,1.0546177216,0.0,4.9500482616,4.4000428992,0.453121583452,0.0,0.453121583452
 03/21  13:00:00,13.7646769831,2.28675455721,1.57782590268,0.0,4.9500482616,4.9500482616,0.886319062652,0.0,0.886319062652
 03/21  14:00:00,14.065178663,2.28675455721,1.87832758255,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/21  15:00:00,14.102604197,2.28675455721,1.9157531166,0.0,4.9500482616,4.9500482616,0.453119310448,0.0,0.453119310448
 03/21  16:00:00,14.270930829,2.28675455721,2.08407974854,0.0,4.9500482616,4.9500482616,0.453089084005,0.0,0.453089084005
 03/21  17:00:00,9.062501585,2.28675455721,1.27569340379,0.0,2.750026812,2.750026812,0.453116604326,0.0,0.453116604326
 03/21  18:00:00,6.85071837964,2.28675455721,0.713926285625,0.0,1.6500160872,2.2000214496,0.453112531329,0.0,0.453112531329
 03/21  19:00:00,7.79367930467,2.28675455721,0.505387210651,0.0,1.6500160872,2.2000214496,0.453098012911,0.0,0.453098012911
 03/21  20:00:00,8.23158114362,2.28675455721,0.341794412003,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/21  21:00:00,8.1895325798,2.28675455721,0.29974584819,0.0,1.1000107248,2.2000214496,0.453074218541,0.0,0.453074218541
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306126078,0.0,0.45306126078
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082170787,0.0,0.453082170787
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068500243,0.0,0.453068500243
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054768666,0.0,0.453054768666
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075661005,0.0,0.453075661005
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/22  06:00:00,7.48647910336,2.28675455721,0.146697734145,0.0,0.5500053624,2.2000214496,0.453074988928,0.0,0.453074988928
 03/22  07:00:00,7.29520702475,2.28675455721,0.00691493073823,0.0,1.6500160872,2.2000214496,0.83823986711,0.385167919497,0.453071947613
 03/22  08:00:00,12.5792206873,2.28675455721,0.392369606873,0.0,4.9500482616,4.9500482616,0.453093810867,0.0,0.453093810867
 03/22  09:00:00,12.8188006565,2.28675455721,0.631949576111,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/22  10:00:00,12.9790156897,2.28675455721,0.792164609243,0.0,4.9500482616,4.9500482616,0.45312629872,0.0,0.45312629872
 03/22  11:00:00,13.2486438207,2.28675455721,1.06179274031,0.0,4.9500482616,4.9500482616,0.453147987783,0.0,0.453147987783
 03/22  12:00:00,12.6628660752,2.28675455721,1.02602035716,0.0,4.9500482616,4.4000428992,0.453151487119,0.0,0.453151487119
 03/22  13:00:00,13.5366628042,2.28675455721,1.34981172378,0.0,4.9500482616,4.9500482616,0.886318807792,0.0,0.886318807792
 03/22  14:00:00,13.6171547831,2.28675455721,1.43030370265,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/22  15:00:00,13.7714026219,2.28675455721,1.58455154146,0.0,4.9500482616,4.9500482616,0.453121882444,0.0,0.453121882444
 03/22  16:00:00,13.9007504046,2.28675455721,1.71389932417,0.0,4.9500482616,4.9500482616,0.453091363093,0.0,0.453091363093
 03/22  17:00:00,8.78253365747,2.28675455721,0.995725476258,0.0,2.750026812,2.750026812,0.453119772922,0.0,0.453119772922
 03/22  18:00:00,6.69760107594,2.28675455721,0.560808981925,0.0,1.6500160872,2.2000214496,0.453114150993,0.0,0.453114150993
 03/22  19:00:00,7.61623816578,2.28675455721,0.327946071764,0.0,1.6500160872,2.2000214496,0.453096089461,0.0,0.453096089461
 03/22  20:00:00,8.11158048269,2.28675455721,0.221793751078,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/22  21:00:00,8.07951766933,2.28675455721,0.18973093772,0.0,1.1000107248,2.2000214496,0.453093891619,0.0,0.453093891619
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062355648,0.0,0.453062355648
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083179346,0.0,0.453083179346
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069441902,0.0,0.453069441902
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305564188,0.0,0.45305564188
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076448142,0.0,0.453076448142
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/23  06:00:00,7.38584606382,2.28675455721,0.0460646946054,0.0,0.5500053624,2.2000214496,0.495881389712,0.0428057025812,0.453075687131
 03/23  07:00:00,7.29099980666,2.28675455721,0.00270771264417,0.0,1.6500160872,2.2000214496,1.56816382978,1.11509140856,0.453072421224
 03/23  08:00:00,12.3037117587,2.28675455721,0.116860678263,0.0,4.9500482616,4.9500482616,0.476493235326,0.0233671616984,0.453126073628
 03/23  09:00:00,12.6350472229,2.28675455721,0.448196142449,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/23  10:00:00,13.0902720295,2.28675455721,0.903420949133,0.0,4.9500482616,4.9500482616,0.453137214707,0.0,0.453137214707
 03/23  11:00:00,13.4708584873,2.28675455721,1.28400740684,0.0,4.9500482616,4.9500482616,0.453147120901,0.0,0.453147120901
 03/23  12:00:00,12.9035171956,2.28675455721,1.26667147756,0.0,4.9500482616,4.4000428992,0.45315748181,0.0,0.45315748181
 03/23  13:00:00,13.9408281962,2.28675455721,1.75397711583,0.0,4.9500482616,4.9500482616,0.886282530271,0.0,0.886282530271
 03/23  14:00:00,14.1411954837,2.28675455721,1.95434440329,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/23  15:00:00,14.3686274587,2.28675455721,2.18177637828,0.0,4.9500482616,4.9500482616,0.45311925323,0.0,0.45311925323
 03/23  16:00:00,14.4697393591,2.28675455721,2.28288827867,0.0,4.9500482616,4.9500482616,0.453128434533,0.0,0.453128434533
 03/23  17:00:00,9.27736337295,2.28675455721,1.49055519173,0.0,2.750026812,2.750026812,0.453116247848,0.0,0.453116247848
 03/23  18:00:00,7.21564598003,2.28675455721,1.07885388601,0.0,1.6500160872,2.2000214496,0.453110371982,0.0,0.453110371982
 03/23  19:00:00,8.05801962191,2.28675455721,0.769727527895,0.0,1.6500160872,2.2000214496,0.453102501464,0.0,0.453102501464
 03/23  20:00:00,8.46602089641,2.28675455721,0.576234164799,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/23  21:00:00,8.40532895405,2.28675455721,0.515542222437,0.0,1.1000107248,2.2000214496,0.45308982674,0.0,0.45308982674
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076990229,0.0,0.453076990229
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079083579,0.0,0.453079083579
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306526026,0.0,0.45306526026
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085918433,0.0,0.453085918433
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072101562,0.0,0.453072101562
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/24  06:00:00,7.46267172672,2.28675455721,0.122890357504,0.0,0.5500053624,2.2000214496,0.453071182324,0.0,0.453071182324
 03/24  07:00:00,7.29005419574,2.28675455721,0.00176210172248,0.0,1.6500160872,2.2000214496,1.31867415994,0.865606529211,0.453067630726
 03/24  08:00:00,12.6160265337,2.28675455721,0.429175453313,0.0,4.9500482616,4.9500482616,0.456659998135,0.00352893698715,0.453131061148
 03/24  09:00:00,13.2589119433,2.28675455721,1.07206086288,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/24  10:00:00,13.8711724394,2.28675455721,1.68432135898,0.0,4.9500482616,4.9500482616,0.453131258805,0.0,0.453131258805
 03/24  11:00:00,14.342439563,2.28675455721,2.1555884826,0.0,4.9500482616,4.9500482616,0.453140696289,0.0,0.453140696289
 03/24  12:00:00,13.8725754441,2.28675455721,2.23572972611,0.0,4.9500482616,4.4000428992,0.453150545909,0.0,0.453150545909
 03/24  13:00:00,14.9259543949,2.28675455721,2.7391033145,0.0,4.9500482616,4.9500482616,0.886267303686,0.0,0.886267303686
 03/24  14:00:00,15.0446132346,2.28675455721,2.85776215423,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 03/24  15:00:00,15.0630497421,2.28675455721,2.87619866172,0.0,4.9500482616,4.9500482616,0.45311131795,0.0,0.45311131795
 03/24  16:00:00,15.1705883386,2.28675455721,2.98373725814,0.0,4.9500482616,4.9500482616,0.45314000671,0.0,0.45314000671
 03/24  17:00:00,9.99666012515,2.28675455721,2.20985194393,0.0,2.750026812,2.750026812,0.453121323135,0.0,0.453121323135
 03/24  18:00:00,7.93504500364,2.28675455721,1.79825290963,0.0,1.6500160872,2.2000214496,0.453112264519,0.0,0.453112264519
 03/24  19:00:00,8.71118232212,2.28675455721,1.42289022811,0.0,1.6500160872,2.2000214496,0.45310344407,0.0,0.45310344407
 03/24  20:00:00,8.97795179821,2.28675455721,1.0881650666,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/24  21:00:00,8.81821755079,2.28675455721,0.928430819172,0.0,1.1000107248,2.2000214496,0.453080441962,0.0,0.453080441962
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085218542,0.0,0.453085218542
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069816701,0.0,0.453069816701
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305589235,0.0,0.45305589235
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307653451,0.0,0.45307653451
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062611634,0.0,0.453062611634
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  06:00:00,7.72568912004,2.28675455721,0.38590775083,0.0,0.5500053624,2.2000214496,0.453061534166,0.0,0.453061534166
 03/25  07:00:00,6.2394419468,2.28675455721,0.0511605775875,0.0,0.5500053624,2.2000214496,0.87550193431,0.422431431984,0.453070502326
 03/25  08:00:00,7.01043927991,2.28675455721,0.323641823498,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 03/25  09:00:00,7.59278492224,2.28675455721,0.905987465822,0.0,1.6500160872,2.750026812,0.453108991788,0.0,0.453108991788
 03/25  10:00:00,8.15804261385,2.28675455721,1.47124515743,0.0,1.6500160872,2.750026812,0.453107062946,0.0,0.453107062946
 03/25  11:00:00,8.27187028589,2.28675455721,1.58507282948,0.0,1.6500160872,2.750026812,0.45311194611,0.0,0.45311194611
 03/25  12:00:00,6.37754386006,2.28675455721,1.34076249084,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  13:00:00,6.48296931445,2.28675455721,1.44618794523,0.0,0.8250080436,1.9250187684,0.453104984551,0.0,0.453104984551
 03/25  14:00:00,6.51661153893,2.28675455721,1.47983016972,0.0,0.8250080436,1.9250187684,0.453097119834,0.0,0.453097119834
 03/25  15:00:00,6.63768957029,2.28675455721,1.60090820108,0.0,0.8250080436,1.9250187684,0.453099929278,0.0,0.453099929278
 03/25  16:00:00,6.76906503919,2.28675455721,1.73228366998,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 03/25  17:00:00,5.91615595382,2.28675455721,1.7043826282,0.0,0.2750026812,1.6500160872,0.453091262567,0.0,0.453091262567
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085591187,0.0,0.453085591187
 03/25  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309207901,0.0,0.45309207901
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081287288,0.0,0.453081287288
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081706705,0.0,0.453081706705
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308275682,0.0,0.45308275682
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064096805,0.0,0.453064096805
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079871919,0.0,0.453079871919
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071046673,0.0,0.453071046673
 03/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051938531,0.0,0.453051938531
 03/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308357508,0.0,0.45308357508
 03/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085899222,0.0,0.453085899222
 03/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308430241,0.0,0.45308430241
 03/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091557334,0.0,0.453091557334
 03/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079127157,0.0,0.453079127157
 03/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084927243,0.0,0.453084927243
 03/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076072759,0.0,0.453076072759
 03/26  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086891759,0.0,0.453086891759
 03/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061724768,0.0,0.453061724768
 03/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079489803,0.0,0.453079489803
 03/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061297514,0.0,0.453061297514
 03/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081549724,0.0,0.453081549724
 03/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067496876,0.0,0.453067496876
 03/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058156294,0.0,0.453058156294
 03/27  06:00:00,7.56046039037,2.28675455721,0.220679021158,0.0,0.5500053624,2.2000214496,0.453089482792,0.0,0.453089482792
 03/27  07:00:00,6.93310146585,2.28675455721,0.0286427051703,0.0,1.6500160872,2.2000214496,0.530840538215,0.510840538215,0.02
 03/27  08:00:00,12.7890453393,2.28675455721,0.602194258881,0.0,4.9500482616,4.9500482616,0.453129308595,0.0,0.453129308595
 03/27  09:00:00,13.3100728988,2.28675455721,1.12322181843,0.0,4.9500482616,4.9500482616,0.453133871263,0.0,0.453133871263
 03/27  10:00:00,13.6890243989,2.28675455721,1.50217331851,0.0,4.9500482616,4.9500482616,0.453131211945,0.0,0.453131211945
 03/27  11:00:00,14.2433233311,2.28675455721,2.05647225066,0.0,4.9500482616,4.9500482616,0.453148720476,0.0,0.453148720476
 03/27  12:00:00,13.7939757775,2.28675455721,2.15713005947,0.0,4.9500482616,4.4000428992,0.453160881945,0.0,0.453160881945
 03/27  13:00:00,14.8141284757,2.28675455721,2.62727739531,0.0,4.9500482616,4.9500482616,0.453141692436,0.0,0.453141692436
 03/27  14:00:00,15.0246852043,2.28675455721,2.83783412391,0.0,4.9500482616,4.9500482616,0.453125021598,0.0,0.453125021598
 03/27  15:00:00,15.1010444476,2.28675455721,2.9141933672,0.0,4.9500482616,4.9500482616,0.453109075651,0.0,0.453109075651
 03/27  16:00:00,15.2248957333,2.28675455721,3.0380446529,0.0,4.9500482616,4.9500482616,0.453120152972,0.0,0.453120152972
 03/27  17:00:00,10.0399295483,2.28675455721,2.25312136713,0.0,2.750026812,2.750026812,0.453115052888,0.0,0.453115052888
 03/27  18:00:00,7.87332654931,2.28675455721,1.7365344553,0.0,1.6500160872,2.2000214496,0.453104971208,0.0,0.453104971208
 03/27  19:00:00,8.66271100413,2.28675455721,1.37441891012,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/27  20:00:00,8.96167557552,2.28675455721,1.07188884391,0.0,1.1000107248,2.2000214496,0.453106145505,0.0,0.453106145505
 03/27  21:00:00,8.86423112433,2.28675455721,0.974444392713,0.0,1.1000107248,2.2000214496,0.45308275796,0.0,0.45308275796
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308426773,0.0,0.45308426773
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070224924,0.0,0.453070224924
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056054489,0.0,0.453056054489
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076445335,0.0,0.453076445335
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068712284,0.0,0.453068712284
 03/28  06:00:00,7.61333621182,2.28675455721,0.273554842601,0.0,0.5500053624,2.2000214496,0.453063664863,0.0,0.453063664863
 03/28  07:00:00,6.9195176152,2.28675455721,0.0150588545224,0.0,1.6500160872,2.2000214496,0.580363760473,0.560363760473,0.02
 03/28  08:00:00,12.8081542031,2.28675455721,0.621303122658,0.0,4.9500482616,4.9500482616,0.456476331369,0.00335641601282,0.453119915356
 03/28  09:00:00,13.5561265127,2.28675455721,1.36927543225,0.0,4.9500482616,4.9500482616,0.453137703038,0.0,0.453137703038
 03/28  10:00:00,14.2815485853,2.28675455721,2.09469750492,0.0,4.9500482616,4.9500482616,0.453134786157,0.0,0.453134786157
 03/28  11:00:00,15.0161872731,2.28675455721,2.82933619272,0.0,4.9500482616,4.9500482616,0.453142573148,0.0,0.453142573148
 03/28  12:00:00,14.6364474215,2.28675455721,2.99960170345,0.0,4.9500482616,4.4000428992,0.453160363502,0.0,0.453160363502
 03/28  13:00:00,15.7979393507,2.28675455721,3.61108827026,0.0,4.9500482616,4.9500482616,0.453162567746,0.0,0.453162567746
 03/28  14:00:00,15.9569083337,2.28675455721,3.77005725333,0.0,4.9500482616,4.9500482616,0.453132303275,0.0,0.453132303275
 03/28  15:00:00,15.7465011495,2.28675455721,3.55965006904,0.0,4.9500482616,4.9500482616,0.45312885786,0.0,0.45312885786
 03/28  16:00:00,15.4699648351,2.28675455721,3.28311375467,0.0,4.9500482616,4.9500482616,0.453135590214,0.0,0.453135590214
 03/28  17:00:00,10.2213285373,2.28675455721,2.43452035608,0.0,2.750026812,2.750026812,0.453104993139,0.0,0.453104993139
 03/28  18:00:00,7.93411776622,2.28675455721,1.79732567221,0.0,1.6500160872,2.2000214496,0.453102383951,0.0,0.453102383951
 03/28  19:00:00,8.78677666842,2.28675455721,1.4984845744,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/28  20:00:00,9.16388868394,2.28675455721,1.27410195232,0.0,1.1000107248,2.2000214496,0.453101941964,0.0,0.453101941964
 03/28  21:00:00,9.11298955358,2.28675455721,1.22320282197,0.0,1.1000107248,2.2000214496,0.453068560473,0.0,0.453068560473
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053539902,0.0,0.453053539902
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073948656,0.0,0.453073948656
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305970544,0.0,0.45305970544
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079985578,0.0,0.453079985578
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073638579,0.0,0.453073638579
 03/29  06:00:00,8.57276470037,2.28675455721,1.23298333115,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  07:00:00,7.92576820269,2.28675455721,1.021309442,0.0,1.6500160872,2.2000214496,0.453077016026,0.0,0.453077016026
 03/29  08:00:00,14.5464677521,2.28675455721,2.35961667169,0.0,4.9500482616,4.9500482616,0.453121611315,0.0,0.453121611315
 03/29  09:00:00,15.1076741129,2.28675455721,2.92082303246,0.0,4.9500482616,4.9500482616,0.453132848747,0.0,0.453132848747
 03/29  10:00:00,15.9140224638,2.28675455721,3.72717138334,0.0,4.9500482616,4.9500482616,0.453132478083,0.0,0.453132478083
 03/29  11:00:00,16.4376250229,2.28675455721,4.25077394245,0.0,4.9500482616,4.9500482616,0.453138230648,0.0,0.453138230648
 03/29  12:00:00,15.6753985689,2.28675455721,4.03855285088,0.0,4.9500482616,4.4000428992,0.453144311449,0.0,0.453144311449
 03/29  13:00:00,16.7908664815,2.28675455721,4.6040154011,0.0,4.9500482616,4.9500482616,0.453136259094,0.0,0.453136259094
 03/29  14:00:00,16.9227270067,2.28675455721,4.73587592629,0.0,4.9500482616,4.9500482616,0.453082138077,0.0,0.453082138077
 03/29  15:00:00,16.8340805197,2.28675455721,4.64722943924,0.0,4.9500482616,4.9500482616,0.453116858015,0.0,0.453116858015
 03/29  16:00:00,16.8404769032,2.28675455721,4.65362582275,0.0,4.9500482616,4.9500482616,0.453135301566,0.0,0.453135301566
 03/29  17:00:00,11.5076965388,2.28675455721,3.72088835759,0.0,2.750026812,2.750026812,0.453115478116,0.0,0.453115478116
 03/29  18:00:00,9.32675099385,2.28675455721,3.18995889983,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/29  19:00:00,10.2095944665,2.28675455721,2.92130237252,0.0,1.6500160872,2.2000214496,0.453101533023,0.0,0.453101533023
 03/29  20:00:00,10.5612661384,2.28675455721,2.67147940674,0.0,1.1000107248,2.2000214496,0.453106361919,0.0,0.453106361919
 03/29  21:00:00,10.0853522446,2.28675455721,2.19556551299,0.0,1.1000107248,2.2000214496,0.45308801643,0.0,0.45308801643
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088141324,0.0,0.453088141324
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072307185,0.0,0.453072307185
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057980089,0.0,0.453057980089
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078186411,0.0,0.453078186411
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073136587,0.0,0.453073136587
 03/30  06:00:00,8.29840302795,2.28675455721,0.958621658739,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  07:00:00,7.39592342378,2.28675455721,0.491464663104,0.0,1.6500160872,2.2000214496,0.453085930259,0.0,0.453085930259
 03/30  08:00:00,13.8508667197,2.28675455721,1.66401563928,0.0,4.9500482616,4.9500482616,0.453108536373,0.0,0.453108536373
 03/30  09:00:00,13.9231726446,2.28675455721,1.73632156418,0.0,4.9500482616,4.9500482616,0.453105245846,0.0,0.453105245846
 03/30  10:00:00,14.335536064,2.28675455721,2.14868498358,0.0,4.9500482616,4.9500482616,0.453134642695,0.0,0.453134642695
 03/30  11:00:00,14.8710504804,2.28675455721,2.68419940002,0.0,4.9500482616,4.9500482616,0.45313565982,0.0,0.45313565982
 03/30  12:00:00,14.2508404003,2.28675455721,2.61399468225,0.0,4.9500482616,4.4000428992,0.453165233068,0.0,0.453165233068
 03/30  13:00:00,15.2484932106,2.28675455721,3.0616421302,0.0,4.9500482616,4.9500482616,0.453124031359,0.0,0.453124031359
 03/30  14:00:00,15.289163585,2.28675455721,3.10231250461,0.0,4.9500482616,4.9500482616,0.453090510837,0.0,0.453090510837
 03/30  15:00:00,15.3108364607,2.28675455721,3.12398538032,0.0,4.9500482616,4.9500482616,0.453098689224,0.0,0.453098689224
 03/30  16:00:00,15.3258498639,2.28675455721,3.13899878351,0.0,4.9500482616,4.9500482616,0.453091664315,0.0,0.453091664315
 03/30  17:00:00,9.89718364601,2.28675455721,2.11037546479,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/30  18:00:00,7.76545020599,2.28675455721,1.62865811198,0.0,1.6500160872,2.2000214496,0.453113717373,0.0,0.453113717373
 03/30  19:00:00,8.77939464672,2.28675455721,1.49110255271,0.0,1.6500160872,2.2000214496,0.453069951116,0.0,0.453069951116
 03/30  20:00:00,9.24297153974,2.28675455721,1.35318480813,0.0,1.1000107248,2.2000214496,0.45310357662,0.0,0.45310357662
 03/30  21:00:00,9.27057636488,2.28675455721,1.38078963326,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079003843,0.0,0.453079003843
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307960964,0.0,0.45307960964
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065293843,0.0,0.453065293843
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085362148,0.0,0.453085362148
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071020636,0.0,0.453071020636
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067209109,0.0,0.453067209109
 03/31  06:00:00,8.5422384782,2.28675455721,1.20245710898,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/31  07:00:00,7.92045082845,2.28675455721,1.01599206777,0.0,1.6500160872,2.2000214496,0.453085861959,0.0,0.453085861959
 03/31  08:00:00,15.0170722921,2.28675455721,2.8302212117,0.0,4.9500482616,4.9500482616,0.453128430481,0.0,0.453128430481
 03/31  09:00:00,15.5645142184,2.28675455721,3.37766313798,0.0,4.9500482616,4.9500482616,0.453135313128,0.0,0.453135313128
 03/31  10:00:00,15.9582893409,2.28675455721,3.77143826046,0.0,4.9500482616,4.9500482616,0.453129330236,0.0,0.453129330236
 03/31  11:00:00,16.1527182567,2.28675455721,3.96586717626,0.0,4.9500482616,4.9500482616,0.453145257338,0.0,0.453145257338
 03/31  12:00:00,15.3272869914,2.28675455721,3.69044127341,0.0,4.9500482616,4.4000428992,0.453118761628,0.0,0.453118761628
 03/31  13:00:00,16.4915751468,2.28675455721,4.30472406635,0.0,4.9500482616,4.9500482616,0.453138199735,0.0,0.453138199735
 03/31  14:00:00,16.7157767938,2.28675455721,4.52892571337,0.0,4.9500482616,4.9500482616,0.453093438376,0.0,0.453093438376
 03/31  15:00:00,16.9924768766,2.28675455721,4.8056257962,0.0,4.9500482616,4.9500482616,0.453100770567,0.0,0.453100770567
 03/31  16:00:00,16.950270332,2.28675455721,4.76341925159,0.0,4.9500482616,4.9500482616,0.453141470991,0.0,0.453141470991
 03/31  17:00:00,11.2831235769,2.28675455721,3.49631539567,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 03/31  18:00:00,9.03871336627,2.28675455721,2.90192127225,0.0,1.6500160872,2.2000214496,0.45310973818,0.0,0.45310973818
 03/31  19:00:00,9.88537246684,2.28675455721,2.59708037282,0.0,1.6500160872,2.2000214496,0.45310373892,0.0,0.45310373892
 03/31  20:00:00,10.1322817456,2.28675455721,2.24249501399,0.0,1.1000107248,2.2000214496,0.453098209297,0.0,0.453098209297
 03/31  21:00:00,9.99007317049,2.28675455721,2.10028643888,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081671514,0.0,0.453081671514
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067218221,0.0,0.453067218221
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052775233,0.0,0.453052775233
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072844011,0.0,0.453072844011
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058379621,0.0,0.453058379621
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,9.11942407617,2.28675455721,1.77964270695,0.0,0.5500053624,2.2000214496,0.453080217676,0.0,0.453080217676
 04/01  07:00:00,6.97601057624,2.28675455721,1.17156254036,0.0,0.5500053624,2.2000214496,0.453058710068,0.0,0.453058710068
 04/01  08:00:00,8.49289742668,2.28675455721,1.80609997026,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/01  09:00:00,9.09147408486,2.28675455721,2.40467662844,0.0,1.6500160872,2.750026812,0.453108749244,0.0,0.453108749244
 04/01  10:00:00,9.58812446527,2.28675455721,2.90132700885,0.0,1.6500160872,2.750026812,0.453109087368,0.0,0.453109087368
 04/01  11:00:00,9.90983796439,2.28675455721,3.22304050798,0.0,1.6500160872,2.750026812,0.453115590674,0.0,0.453115590674
 04/01  12:00:00,8.10043941315,2.28675455721,3.06365804393,0.0,0.8250080436,1.9250187684,0.453107044822,0.0,0.453107044822
 04/01  13:00:00,8.29524667084,2.28675455721,3.25846530162,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  14:00:00,8.47570957199,2.28675455721,3.43892820278,0.0,0.8250080436,1.9250187684,0.45307276769,0.0,0.45307276769
 04/01  15:00:00,8.61623344016,2.28675455721,3.57945207095,0.0,0.8250080436,1.9250187684,0.453095060445,0.0,0.453095060445
 04/01  16:00:00,8.71200593816,2.28675455721,3.67522456894,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/01  17:00:00,7.68337444747,2.28675455721,3.47160112186,0.0,0.2750026812,1.6500160872,0.453086739158,0.0,0.453086739158
