Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/01  18:00:00,2.34451221384,0.248513923907,0.170979521525,0.0,0.2750026812,1.6500160872,0.453083109564,0.0,0.453083109564
 04/01  19:00:00,3.30962030079,0.152931645481,0.0801698869092,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082745153,0.0,0.453082745153
 04/01  21:00:00,4.57818884178,0.229397468222,0.120772605153,0.0,0.2750026812,1.6500160872,0.453094388483,0.0,0.453094388483
 04/01  22:00:00,4.58009903236,0.229397468222,0.122682795732,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  23:00:00,4.703837934,0.305863290963,0.169955874632,0.0,0.2750026812,1.6500160872,0.45307709215,0.0,0.45307709215
 04/01  24:00:00,4.5760559645,0.229397468222,0.118639727872,0.0,0.2750026812,1.6500160872,0.453062626864,0.0,0.453062626864
 04/02  01:00:00,4.57532456192,0.229397468222,0.117908325293,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  02:00:00,4.45345433931,0.152931645481,0.072503925429,0.0,0.2750026812,1.6500160872,0.453079070169,0.0,0.453079070169
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059026275,0.0,0.453059026275
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082125639,0.0,0.453082125639
 04/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063959276,0.0,0.453063959276
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079256689,0.0,0.453079256689
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060637691,0.0,0.453060637691
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082986802,0.0,0.453082986802
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088225012,0.0,0.453088225012
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086580457,0.0,0.453086580457
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,2.26480341039,0.229397468222,0.110387173764,0.0,0.2750026812,1.6500160872,0.453084265845,0.0,0.453084265845
 04/02  17:00:00,2.5057195009,0.382329113703,0.198371618793,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  18:00:00,2.35680182307,0.305863290963,0.125919763704,0.0,0.2750026812,1.6500160872,0.453078761822,0.0,0.453078761822
 04/02  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082923291,0.0,0.453082923291
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306706106,0.0,0.45306706106
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051880113,0.0,0.453051880113
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067245788,0.0,0.453067245788
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086426854,0.0,0.453086426854
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071855323,0.0,0.453071855323
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059430641,0.0,0.453059430641
 04/03  06:00:00,7.59541337401,2.28675455721,0.255632004798,0.0,0.5500053624,2.2000214496,0.453055906868,0.0,0.453055906868
 04/03  07:00:00,6.91437211754,2.28675455721,0.00991335685477,0.0,1.6500160872,2.2000214496,0.592493920259,0.572493920259,0.02
 04/03  08:00:00,12.4999326299,2.28675455721,0.31308154945,0.0,4.9500482616,4.9500482616,0.459768213284,0.00666235186762,0.453105861416
 04/03  09:00:00,13.0432309725,2.28675455721,0.856379892057,0.0,4.9500482616,4.9500482616,0.453135662983,0.0,0.453135662983
 04/03  10:00:00,13.2466066357,2.28675455721,1.05975555531,0.0,4.9500482616,4.9500482616,0.453129793376,0.0,0.453129793376
 04/03  11:00:00,13.3861856546,2.28675455721,1.19933457414,0.0,4.9500482616,4.9500482616,0.453140984672,0.0,0.453140984672
 04/03  12:00:00,12.7681015211,2.28675455721,1.13125580307,0.0,4.9500482616,4.4000428992,0.453155422379,0.0,0.453155422379
 04/03  13:00:00,13.6998130645,2.28675455721,1.51296198407,0.0,4.9500482616,4.9500482616,0.453151038945,0.0,0.453151038945
 04/03  14:00:00,13.8974090778,2.28675455721,1.71055799742,0.0,4.9500482616,4.9500482616,0.453117206635,0.0,0.453117206635
 04/03  15:00:00,14.0829292415,2.28675455721,1.89607816109,0.0,4.9500482616,4.9500482616,0.453121950035,0.0,0.453121950035
 04/03  16:00:00,14.2423073671,2.28675455721,2.05545628671,0.0,4.9500482616,4.9500482616,0.453139359134,0.0,0.453139359134
 04/03  17:00:00,9.2547302397,2.28675455721,1.46792205848,0.0,2.750026812,2.750026812,0.453114231761,0.0,0.453114231761
 04/03  18:00:00,7.22449713727,2.28675455721,1.08770504325,0.0,1.6500160872,2.2000214496,0.453110116289,0.0,0.453110116289
 04/03  19:00:00,7.69392280933,2.28675455721,0.789464048649,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/03  20:00:00,8.48591060737,2.28675455721,0.596123875752,0.0,1.1000107248,2.2000214496,0.453095491215,0.0,0.453095491215
 04/03  21:00:00,8.41405677168,2.28675455721,0.524270040069,0.0,1.1000107248,2.2000214496,0.453085070336,0.0,0.453085070336
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085940217,0.0,0.453085940217
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071364387,0.0,0.453071364387
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056652312,0.0,0.453056652312
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076427348,0.0,0.453076427348
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067981681,0.0,0.453067981681
 04/04  06:00:00,7.5136909892,2.28675455721,0.173909619986,0.0,0.5500053624,2.2000214496,0.474635554307,0.0215734045633,0.453062149743
 04/04  07:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.747761833562,0.727761833562,0.02
 04/04  08:00:00,12.5775454526,2.28675455721,0.390694372159,0.0,4.9500482616,4.9500482616,0.461105183741,0.00798982560458,0.453115358136
 04/04  09:00:00,13.1362841949,2.28675455721,0.949433114452,0.0,4.9500482616,4.9500482616,0.453129710583,0.0,0.453129710583
 04/04  10:00:00,13.5658301826,2.28675455721,1.37897910214,0.0,4.9500482616,4.9500482616,0.453134302012,0.0,0.453134302012
 04/04  11:00:00,13.8789688835,2.28675455721,1.69211780309,0.0,4.9500482616,4.9500482616,0.453150765745,0.0,0.453150765745
 04/04  12:00:00,13.2754069718,2.28675455721,1.63856125375,0.0,4.9500482616,4.4000428992,0.453162164476,0.0,0.453162164476
 04/04  13:00:00,14.3403853039,2.28675455721,2.15353422344,0.0,4.9500482616,4.9500482616,0.453149243714,0.0,0.453149243714
 04/04  14:00:00,14.4423702633,2.28675455721,2.25551918293,0.0,4.9500482616,4.9500482616,0.453092499376,0.0,0.453092499376
 04/04  15:00:00,14.5295610281,2.28675455721,2.34270994764,0.0,4.9500482616,4.9500482616,0.453124588108,0.0,0.453124588108
 04/04  16:00:00,14.7601052163,2.28675455721,2.57325413584,0.0,4.9500482616,4.9500482616,0.45314028369,0.0,0.45314028369
 04/04  17:00:00,9.68644871662,2.28675455721,1.89964053541,0.0,2.750026812,2.750026812,0.453118764653,0.0,0.453118764653
 04/04  18:00:00,7.64955601115,2.28675455721,1.51276391714,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/04  19:00:00,8.11507618888,2.28675455721,1.2106174282,0.0,1.6500160872,2.2000214496,0.453100646281,0.0,0.453100646281
 04/04  20:00:00,8.80644713542,2.28675455721,0.916660403803,0.0,1.1000107248,2.2000214496,0.453106559592,0.0,0.453106559592
 04/04  21:00:00,8.66022692556,2.28675455721,0.770440193946,0.0,1.1000107248,2.2000214496,0.453086968722,0.0,0.453086968722
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085043043,0.0,0.453085043043
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307036354,0.0,0.45307036354
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055564809,0.0,0.453055564809
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075257217,0.0,0.453075257217
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069503514,0.0,0.453069503514
 04/05  06:00:00,7.75905636067,2.28675455721,0.419274991451,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  07:00:00,6.60006198237,2.28675455721,0.0794365550193,0.0,1.6500160872,2.2000214496,0.774957185148,0.321853545299,0.453103639849
 04/05  08:00:00,13.2829387235,2.28675455721,1.09608764304,0.0,4.9500482616,4.9500482616,0.456613294996,0.00348619944682,0.453127095549
 04/05  09:00:00,14.1229296131,2.28675455721,1.93607853273,0.0,4.9500482616,4.9500482616,0.453127838872,0.0,0.453127838872
 04/05  10:00:00,14.677164076,2.28675455721,2.49031299561,0.0,4.9500482616,4.9500482616,0.453132561359,0.0,0.453132561359
 04/05  11:00:00,15.0265118567,2.28675455721,2.83966077633,0.0,4.9500482616,4.9500482616,0.453148119148,0.0,0.453148119148
 04/05  12:00:00,14.4274094014,2.28675455721,2.79056368339,0.0,4.9500482616,4.4000428992,0.453162192925,0.0,0.453162192925
 04/05  13:00:00,15.5509601882,2.28675455721,3.36410910779,0.0,4.9500482616,4.9500482616,0.453131769236,0.0,0.453131769236
 04/05  14:00:00,15.7927876216,2.28675455721,3.60593654119,0.0,4.9500482616,4.9500482616,0.453115846052,0.0,0.453115846052
 04/05  15:00:00,15.8988954476,2.28675455721,3.71204436723,0.0,4.9500482616,4.9500482616,0.453121216511,0.0,0.453121216511
 04/05  16:00:00,16.0364282423,2.28675455721,3.84957716191,0.0,4.9500482616,4.9500482616,0.453143823404,0.0,0.453143823404
 04/05  17:00:00,10.7334685303,2.28675455721,2.94666034904,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/05  18:00:00,8.57862722785,2.28675455721,2.44183513384,0.0,1.6500160872,2.2000214496,0.453104396896,0.0,0.453104396896
 04/05  19:00:00,9.00466174674,2.28675455721,2.10020298606,0.0,1.6500160872,2.2000214496,0.453101725075,0.0,0.453101725075
 04/05  20:00:00,9.76730333933,2.28675455721,1.87751660771,0.0,1.1000107248,2.2000214496,0.453097420175,0.0,0.453097420175
 04/05  21:00:00,9.64782553777,2.28675455721,1.75803880616,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307775654,0.0,0.45307775654
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078609775,0.0,0.453078609775
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063806874,0.0,0.453063806874
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308335241,0.0,0.45308335241
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068528421,0.0,0.453068528421
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  06:00:00,8.55122049487,2.28675455721,1.21143912566,0.0,0.5500053624,2.2000214496,0.453083625852,0.0,0.453083625852
 04/06  07:00:00,7.29676301328,2.28675455721,0.776137585933,0.0,1.6500160872,2.2000214496,0.453087993436,0.0,0.453087993436
 04/06  08:00:00,14.4101221209,2.28675455721,2.22327104048,0.0,4.9500482616,4.9500482616,0.45312783119,0.0,0.45312783119
 04/06  09:00:00,15.003483183,2.28675455721,2.81663210257,0.0,4.9500482616,4.9500482616,0.453132917045,0.0,0.453132917045
 04/06  10:00:00,15.5226247664,2.28675455721,3.33577368594,0.0,4.9500482616,4.9500482616,0.45313257687,0.0,0.45313257687
 04/06  11:00:00,15.897857046,2.28675455721,3.71100596554,0.0,4.9500482616,4.9500482616,0.453139249209,0.0,0.453139249209
 04/06  12:00:00,15.3572127781,2.28675455721,3.72036706004,0.0,4.9500482616,4.4000428992,0.453155776491,0.0,0.453155776491
 04/06  13:00:00,16.5298015968,2.28675455721,4.34295051639,0.0,4.9500482616,4.9500482616,0.453138119351,0.0,0.453138119351
 04/06  14:00:00,16.8344776249,2.28675455721,4.64762654445,0.0,4.9500482616,4.9500482616,0.453081861771,0.0,0.453081861771
 04/06  15:00:00,17.1180308345,2.28675455721,4.93117975411,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/06  16:00:00,17.1774110853,2.28675455721,4.99056000487,0.0,4.9500482616,4.9500482616,0.45313366145,0.0,0.45313366145
 04/06  17:00:00,11.8429310939,2.28675455721,4.05612291272,0.0,2.750026812,2.750026812,0.45311522936,0.0,0.45311522936
 04/06  18:00:00,9.59506600605,2.28675455721,3.45827391203,0.0,1.6500160872,2.2000214496,0.453105552666,0.0,0.453105552666
 04/06  19:00:00,9.83123364125,2.28675455721,2.92677488057,0.0,1.6500160872,2.2000214496,0.45309451485,0.0,0.45309451485
 04/06  20:00:00,10.4342414132,2.28675455721,2.5444546816,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/06  21:00:00,10.2100942306,2.28675455721,2.32030749903,0.0,1.1000107248,2.2000214496,0.453079134606,0.0,0.453079134606
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081254257,0.0,0.453081254257
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066410454,0.0,0.453066410454
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085869601,0.0,0.453085869601
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070974969,0.0,0.453070974969
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056024656,0.0,0.453056024656
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  06:00:00,9.43226093028,2.28675455721,2.09247956107,0.0,0.5500053624,2.2000214496,0.453088680673,0.0,0.453088680673
 04/07  07:00:00,8.09611400678,2.28675455721,1.57548857943,0.0,1.6500160872,2.2000214496,0.453088866188,0.0,0.453088866188
 04/07  08:00:00,15.3692355864,2.28675455721,3.18238450601,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/07  09:00:00,16.0937546604,2.28675455721,3.90690357995,0.0,4.9500482616,4.9500482616,0.453134658058,0.0,0.453134658058
 04/07  10:00:00,16.5635206543,2.28675455721,4.37666957385,0.0,4.9500482616,4.9500482616,0.453138044028,0.0,0.453138044028
 04/07  11:00:00,16.7870867947,2.28675455721,4.60023571427,0.0,4.9500482616,4.9500482616,0.453121828815,0.0,0.453121828815
 04/07  12:00:00,16.0386012889,2.28675455721,4.40175557091,0.0,4.9500482616,4.4000428992,0.453132401039,0.0,0.453132401039
 04/07  13:00:00,17.1514431119,2.28675455721,4.96459203148,0.0,4.9500482616,4.9500482616,0.453151795235,0.0,0.453151795235
 04/07  14:00:00,17.3812293287,2.28675455721,5.19437824832,0.0,4.9500482616,4.9500482616,0.453092502201,0.0,0.453092502201
 04/07  15:00:00,17.7043564003,2.28675455721,5.51750531985,0.0,4.9500482616,4.9500482616,0.453124594266,0.0,0.453124594266
 04/07  16:00:00,17.7868384903,2.28675455721,5.59998740988,0.0,4.9500482616,4.9500482616,0.453118817274,0.0,0.453118817274
 04/07  17:00:00,12.1761509435,2.28675455721,4.38934276233,0.0,2.750026812,2.750026812,0.453113630786,0.0,0.453113630786
 04/07  18:00:00,9.73277260476,2.28675455721,3.59598051074,0.0,1.6500160872,2.2000214496,0.453109201841,0.0,0.453109201841
 04/07  19:00:00,10.1870262328,2.28675455721,3.2825674721,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/07  20:00:00,10.9147486653,2.28675455721,3.02496193366,0.0,1.1000107248,2.2000214496,0.453094300865,0.0,0.453094300865
 04/07  21:00:00,10.8559904449,2.28675455721,2.96620371331,0.0,1.1000107248,2.2000214496,0.453077421178,0.0,0.453077421178
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308163157,0.0,0.45308163157
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082391649,0.0,0.453082391649
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067394813,0.0,0.453067394813
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453023508514,0.0,0.453023508514
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077967688,0.0,0.453077967688
 04/08  06:00:00,9.42951954996,2.28675455721,2.08973818075,0.0,0.5500053624,2.2000214496,0.453071655241,0.0,0.453071655241
 04/08  07:00:00,6.98489582826,2.28675455721,1.56428112571,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/08  08:00:00,8.66052711502,2.28675455721,1.97372965861,0.0,1.6500160872,2.750026812,0.453093741791,0.0,0.453093741791
 04/08  09:00:00,8.72398761816,2.28675455721,2.03719016175,0.0,1.6500160872,2.750026812,0.453098002907,0.0,0.453098002907
 04/08  10:00:00,8.83170758463,2.28675455721,2.14491012821,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/08  11:00:00,9.02981053949,2.28675455721,2.34301308308,0.0,1.6500160872,2.750026812,0.453111934013,0.0,0.453111934013
 04/08  12:00:00,7.03772294158,2.28675455721,2.00094157236,0.0,0.8250080436,1.9250187684,0.453090872505,0.0,0.453090872505
 04/08  13:00:00,7.20350691377,2.28675455721,2.16672554456,0.0,0.8250080436,1.9250187684,0.453105765493,0.0,0.453105765493
 04/08  14:00:00,7.36501113743,2.28675455721,2.32822976822,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/08  15:00:00,7.49457857848,2.28675455721,2.45779720927,0.0,0.8250080436,1.9250187684,0.453095471776,0.0,0.453095471776
 04/08  16:00:00,7.42283125813,2.28675455721,2.38604988891,0.0,0.8250080436,1.9250187684,0.453090335825,0.0,0.453090335825
 04/08  17:00:00,6.46534367252,2.28675455721,2.2535703469,0.0,0.2750026812,1.6500160872,0.453083903643,0.0,0.453083903643
 04/08  18:00:00,2.2708214512,0.229397468222,0.116405214579,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,3.01182727157,0.229397468222,0.0897443682736,0.0,0.2750026812,1.6500160872,0.453085886467,0.0,0.453085886467
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078249991,0.0,0.453078249991
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305353338,0.0,0.45305353338
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072898366,0.0,0.453072898366
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305532628,0.0,0.45305532628
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070163004,0.0,0.453070163004
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084922493,0.0,0.453084922493
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073940519,0.0,0.453073940519
 04/09  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054797844,0.0,0.453054797844
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530855061,0.0,0.4530855061
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089652056,0.0,0.453089652056
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078024572,0.0,0.453078024572
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073881565,0.0,0.453073881565
 04/09  15:00:00,2.04823377392,0.0764658227407,0.0467491827714,0.0,0.2750026812,1.6500160872,0.453056599619,0.0,0.453056599619
 04/09  16:00:00,2.55742577199,0.382329113703,0.250077889883,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  17:00:00,2.47879604999,0.305863290963,0.247913990624,0.0,0.2750026812,1.6500160872,0.453081972243,0.0,0.453081972243
 04/09  18:00:00,2.5606106787,0.382329113703,0.253262796592,0.0,0.2750026812,1.6500160872,0.453079742425,0.0,0.453079742425
 04/09  19:00:00,3.02806606177,0.229397468222,0.105983158474,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080345663,0.0,0.453080345663
 04/09  21:00:00,4.34006916879,0.0764658227407,0.0355845776436,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  22:00:00,4.438225101,0.152931645481,0.0572746871133,0.0,0.2750026812,1.6500160872,0.453057469519,0.0,0.453057469519
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070990794,0.0,0.453070990794
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053355262,0.0,0.453053355262
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072681355,0.0,0.453072681355
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057489654,0.0,0.453057489654
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,8.58589314067,2.28675455721,1.24611177146,0.0,0.5500053624,2.2000214496,0.45308933783,0.0,0.45308933783
 04/10  07:00:00,7.12329887512,2.28675455721,0.602673447776,0.0,1.6500160872,2.2000214496,0.453068753654,0.0,0.453068753654
 04/10  08:00:00,14.1672911827,2.28675455721,1.9804401023,0.0,4.9500482616,4.9500482616,0.453128875161,0.0,0.453128875161
 04/10  09:00:00,14.8236307934,2.28675455721,2.63677971298,0.0,4.9500482616,4.9500482616,0.453128805469,0.0,0.453128805469
 04/10  10:00:00,15.3317345113,2.28675455721,3.14488343086,0.0,4.9500482616,4.9500482616,0.453131561509,0.0,0.453131561509
 04/10  11:00:00,15.753976622,2.28675455721,3.56712554157,0.0,4.9500482616,4.9500482616,0.453143062049,0.0,0.453143062049
 04/10  12:00:00,15.0835357577,2.28675455721,3.44669003967,0.0,4.9500482616,4.4000428992,0.453157843052,0.0,0.453157843052
 04/10  13:00:00,16.1155139191,2.28675455721,3.92866283871,0.0,4.9500482616,4.9500482616,0.453148457587,0.0,0.453148457587
 04/10  14:00:00,16.3057922826,2.28675455721,4.11894120217,0.0,4.9500482616,4.9500482616,0.453116016527,0.0,0.453116016527
 04/10  15:00:00,16.6834293701,2.28675455721,4.49657828964,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/10  16:00:00,17.0364893945,2.28675455721,4.84963831405,0.0,4.9500482616,4.9500482616,0.453130209557,0.0,0.453130209557
 04/10  17:00:00,11.7931522831,2.28675455721,4.00634410188,0.0,2.750026812,2.750026812,0.453119875168,0.0,0.453119875168
 04/10  18:00:00,9.41931389611,2.28675455721,3.2825218021,0.0,1.6500160872,2.2000214496,0.453108935299,0.0,0.453108935299
 04/10  19:00:00,9.72025533436,2.28675455721,2.81579657368,0.0,1.6500160872,2.2000214496,0.4530969049,0.0,0.4530969049
 04/10  20:00:00,10.4979763668,2.28675455721,2.60818963521,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/10  21:00:00,10.3131380809,2.28675455721,2.42335134928,0.0,1.1000107248,2.2000214496,0.453080572858,0.0,0.453080572858
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083829996,0.0,0.453083829996
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067159457,0.0,0.453067159457
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086197644,0.0,0.453086197644
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070975594,0.0,0.453070975594
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055694823,0.0,0.453055694823
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  06:00:00,8.95639260721,2.28675455721,1.61661123799,0.0,0.5500053624,2.2000214496,0.453087765312,0.0,0.453087765312
 04/11  07:00:00,7.48471321903,2.28675455721,0.96408779168,0.0,1.6500160872,2.2000214496,0.453107835799,0.0,0.453107835799
 04/11  08:00:00,14.5741774505,2.28675455721,2.38732637007,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/11  09:00:00,15.1355531818,2.28675455721,2.94870210141,0.0,4.9500482616,4.9500482616,0.453130243021,0.0,0.453130243021
 04/11  10:00:00,15.4823868605,2.28675455721,3.29553578012,0.0,4.9500482616,4.9500482616,0.453131660755,0.0,0.453131660755
 04/11  11:00:00,15.7589273611,2.28675455721,3.57207628066,0.0,4.9500482616,4.9500482616,0.453148241061,0.0,0.453148241061
 04/11  12:00:00,15.1363157949,2.28675455721,3.49947007688,0.0,4.9500482616,4.4000428992,0.453142955322,0.0,0.453142955322
 04/11  13:00:00,16.1973493471,2.28675455721,4.01049826667,0.0,4.9500482616,4.9500482616,0.453140082472,0.0,0.453140082472
 04/11  14:00:00,16.3806692606,2.28675455721,4.19381818017,0.0,4.9500482616,4.9500482616,0.453122124158,0.0,0.453122124158
 04/11  15:00:00,16.5284450877,2.28675455721,4.34159400728,0.0,4.9500482616,4.9500482616,0.453122063822,0.0,0.453122063822
 04/11  16:00:00,16.7588883996,2.28675455721,4.57203731921,0.0,4.9500482616,4.9500482616,0.453136573956,0.0,0.453136573956
 04/11  17:00:00,11.5560310018,2.28675455721,3.76922282058,0.0,2.750026812,2.750026812,0.453108543665,0.0,0.453108543665
 04/11  18:00:00,9.34357998913,2.28675455721,3.20678789511,0.0,1.6500160872,2.2000214496,0.453110709602,0.0,0.453110709602
 04/11  19:00:00,9.65597032456,2.28675455721,2.75151156388,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/11  20:00:00,10.2799160425,2.28675455721,2.39012931084,0.0,1.1000107248,2.2000214496,0.45309617824,0.0,0.45309617824
 04/11  21:00:00,10.0716841083,2.28675455721,2.18189737673,0.0,1.1000107248,2.2000214496,0.453092279602,0.0,0.453092279602
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074489971,0.0,0.453074489971
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059221249,0.0,0.453059221249
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078236356,0.0,0.453078236356
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062898185,0.0,0.453062898185
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089386415,0.0,0.453089386415
 04/12  06:00:00,8.70926850664,2.28675455721,1.36948713743,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  07:00:00,7.27084097508,2.28675455721,0.750215547733,0.0,1.6500160872,2.2000214496,0.45309077107,0.0,0.45309077107
 04/12  08:00:00,14.228010764,2.28675455721,2.04115968354,0.0,4.9500482616,4.9500482616,0.45312975193,0.0,0.45312975193
 04/12  09:00:00,14.8577759441,2.28675455721,2.67092486366,0.0,4.9500482616,4.9500482616,0.453126584126,0.0,0.453126584126
 04/12  10:00:00,15.5098517281,2.28675455721,3.32300064771,0.0,4.9500482616,4.9500482616,0.453127299017,0.0,0.453127299017
 04/12  11:00:00,16.0052324383,2.28675455721,3.81838135785,0.0,4.9500482616,4.9500482616,0.453134915186,0.0,0.453134915186
 04/12  12:00:00,15.3649813114,2.28675455721,3.72813559337,0.0,4.9500482616,4.4000428992,0.453144649373,0.0,0.453144649373
 04/12  13:00:00,16.420979501,2.28675455721,4.23412842054,0.0,4.9500482616,4.9500482616,0.45313674357,0.0,0.45313674357
 04/12  14:00:00,16.5395496383,2.28675455721,4.35269855793,0.0,4.9500482616,4.9500482616,0.453096759174,0.0,0.453096759174
 04/12  15:00:00,16.6674101071,2.28675455721,4.48055902667,0.0,4.9500482616,4.9500482616,0.453124800297,0.0,0.453124800297
 04/12  16:00:00,16.8001268249,2.28675455721,4.61327574451,0.0,4.9500482616,4.9500482616,0.453141268559,0.0,0.453141268559
 04/12  17:00:00,11.450881684,2.28675455721,3.66407350282,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/12  18:00:00,9.24740825951,2.28675455721,3.11061616549,0.0,1.6500160872,2.2000214496,0.453107357864,0.0,0.453107357864
 04/12  19:00:00,9.62426452101,2.28675455721,2.71980576033,0.0,1.6500160872,2.2000214496,0.45309772769,0.0,0.45309772769
 04/12  20:00:00,10.3082373119,2.28675455721,2.41845058029,0.0,1.1000107248,2.2000214496,0.453088031252,0.0,0.453088031252
 04/12  21:00:00,10.2474263936,2.28675455721,2.35763966203,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078213824,0.0,0.453078213824
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060706239,0.0,0.453060706239
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079673601,0.0,0.453079673601
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064256868,0.0,0.453064256868
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083150178,0.0,0.453083150178
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/13  06:00:00,10.251271306,2.28675455721,2.91148993682,0.0,0.5500053624,2.2000214496,0.453080015646,0.0,0.453080015646
 04/13  07:00:00,9.00479028102,2.28675455721,2.48416485368,0.0,1.6500160872,2.2000214496,0.453100285937,0.0,0.453100285937
 04/13  08:00:00,16.1186995511,2.28675455721,3.93184847067,0.0,4.9500482616,4.9500482616,0.453123507996,0.0,0.453123507996
 04/13  09:00:00,16.3388306478,2.28675455721,4.15197956736,0.0,4.9500482616,4.9500482616,0.45312401031,0.0,0.45312401031
 04/13  10:00:00,15.793162102,2.28675455721,3.60631102161,0.0,4.9500482616,4.9500482616,0.453094557703,0.0,0.453094557703
 04/13  11:00:00,15.7316207553,2.28675455721,3.54476967486,0.0,4.9500482616,4.9500482616,0.453129775379,0.0,0.453129775379
 04/13  12:00:00,15.0386975083,2.28675455721,3.4018517903,0.0,4.9500482616,4.4000428992,0.453159195899,0.0,0.453159195899
 04/13  13:00:00,15.9883306666,2.28675455721,3.80147958615,0.0,4.9500482616,4.9500482616,0.453147598315,0.0,0.453147598315
 04/13  14:00:00,16.0301696592,2.28675455721,3.84331857882,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/13  15:00:00,15.9951647926,2.28675455721,3.80831371214,0.0,4.9500482616,4.9500482616,0.453117179457,0.0,0.453117179457
 04/13  16:00:00,15.9170382086,2.28675455721,3.73018712823,0.0,4.9500482616,4.9500482616,0.453136246128,0.0,0.453136246128
 04/13  17:00:00,10.630057038,2.28675455721,2.84324885677,0.0,2.750026812,2.750026812,0.453116088792,0.0,0.453116088792
 04/13  18:00:00,8.36569305137,2.28675455721,2.22890095735,0.0,1.6500160872,2.2000214496,0.453105159543,0.0,0.453105159543
 04/13  19:00:00,8.84049752644,2.28675455721,1.93603876576,0.0,1.6500160872,2.2000214496,0.453090970219,0.0,0.453090970219
 04/13  20:00:00,9.5130863859,2.28675455721,1.62329965429,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/13  21:00:00,9.43253808198,2.28675455721,1.54275135036,0.0,1.1000107248,2.2000214496,0.453069467331,0.0,0.453069467331
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056376331,0.0,0.453056376331
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075312387,0.0,0.453075312387
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059807498,0.0,0.453059807498
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078634961,0.0,0.453078634961
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065244405,0.0,0.453065244405
 04/14  06:00:00,8.48996811557,2.28675455721,1.15018674636,0.0,0.5500053624,2.2000214496,0.453060321572,0.0,0.453060321572
 04/14  07:00:00,7.03280279431,2.28675455721,0.896010700293,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/14  08:00:00,14.4016273731,2.28675455721,2.21477629269,0.0,4.9500482616,4.9500482616,0.453105022646,0.0,0.453105022646
 04/14  09:00:00,14.9674131205,2.28675455721,2.78056204011,0.0,4.9500482616,4.9500482616,0.453130491179,0.0,0.453130491179
 04/14  10:00:00,15.1795857642,2.28675455721,2.9927346838,0.0,4.9500482616,4.9500482616,0.453129848383,0.0,0.453129848383
 04/14  11:00:00,15.2909281405,2.28675455721,3.10407706005,0.0,4.9500482616,4.9500482616,0.453135726873,0.0,0.453135726873
 04/14  12:00:00,14.6193846402,2.28675455721,2.98253892223,0.0,4.9500482616,4.4000428992,0.45314724439,0.0,0.45314724439
 04/14  13:00:00,15.6130450962,2.28675455721,3.42619401574,0.0,4.9500482616,4.9500482616,0.453130504582,0.0,0.453130504582
 04/14  14:00:00,15.8611837521,2.28675455721,3.67433267168,0.0,4.9500482616,4.9500482616,0.453127812181,0.0,0.453127812181
 04/14  15:00:00,16.0240320829,2.28675455721,3.83718100246,0.0,4.9500482616,4.9500482616,0.453081512097,0.0,0.453081512097
 04/14  16:00:00,16.0283973807,2.28675455721,3.84154630033,0.0,4.9500482616,4.9500482616,0.453129746484,0.0,0.453129746484
 04/14  17:00:00,10.7969686016,2.28675455721,3.01016042037,0.0,2.750026812,2.750026812,0.453118136042,0.0,0.453118136042
 04/14  18:00:00,8.63628036626,2.28675455721,2.49948827225,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/14  19:00:00,8.98198818942,2.28675455721,2.07752942874,0.0,1.6500160872,2.2000214496,0.453107367376,0.0,0.453107367376
 04/14  20:00:00,9.64536077949,2.28675455721,1.75557404787,0.0,1.1000107248,2.2000214496,0.453095795693,0.0,0.453095795693
 04/14  21:00:00,9.52962895881,2.28675455721,1.63984222719,0.0,1.1000107248,2.2000214496,0.453082437145,0.0,0.453082437145
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064747431,0.0,0.453064747431
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083527425,0.0,0.453083527425
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067948791,0.0,0.453067948791
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530523208,0.0,0.4530523208
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079787306,0.0,0.453079787306
 04/15  06:00:00,8.23088292858,2.28675455721,0.891101559367,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/15  07:00:00,5.24403237471,2.28675455721,0.207251005494,0.0,0.5500053624,2.2000214496,0.499623812705,0.0465461386935,0.453077674011
 04/15  08:00:00,7.28408336046,2.28675455721,0.597285904042,0.0,1.6500160872,2.750026812,0.453099824061,0.0,0.453099824061
 04/15  09:00:00,7.5694850006,2.28675455721,0.882687544185,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/15  10:00:00,7.73955971151,2.28675455721,1.0527622551,0.0,1.6500160872,2.750026812,0.453106832971,0.0,0.453106832971
 04/15  11:00:00,7.83721310338,2.28675455721,1.15041564697,0.0,1.6500160872,2.750026812,0.453111811479,0.0,0.453111811479
 04/15  12:00:00,6.02703921687,2.28675455721,0.990257847653,0.0,0.8250080436,1.9250187684,0.45310183303,0.0,0.45310183303
 04/15  13:00:00,6.1773880896,2.28675455721,1.14060672038,0.0,0.8250080436,1.9250187684,0.453071209442,0.0,0.453071209442
 04/15  14:00:00,6.30952006615,2.28675455721,1.27273869694,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  15:00:00,6.31300608863,2.28675455721,1.27622471942,0.0,0.8250080436,1.9250187684,0.453098340889,0.0,0.453098340889
 04/15  16:00:00,6.5736479353,2.28675455721,1.53686656608,0.0,0.8250080436,1.9250187684,0.453089688452,0.0,0.453089688452
 04/15  17:00:00,5.64099182862,2.28675455721,1.42921850301,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084806534,0.0,0.453084806534
 04/15  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089098792,0.0,0.453089098792
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084548127,0.0,0.453084548127
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069884692,0.0,0.453069884692
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054262345,0.0,0.453054262345
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069209395,0.0,0.453069209395
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083448439,0.0,0.453083448439
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068361021,0.0,0.453068361021
 04/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052098704,0.0,0.453052098704
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085578414,0.0,0.453085578414
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082897293,0.0,0.453082897293
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085537016,0.0,0.453085537016
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076064208,0.0,0.453076064208
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085016294,0.0,0.453085016294
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308392851,0.0,0.45308392851
 04/16  17:00:00,1.99571752015,0.0509772151605,0.0197215365828,0.0,0.2750026812,1.6500160872,0.453081038318,0.0,0.453081038318
 04/16  18:00:00,2.14023196404,0.152931645481,0.0622815501584,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082031632,0.0,0.453082031632
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076618122,0.0,0.453076618122
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308049905,0.0,0.45308049905
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076348276,0.0,0.453076348276
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059594881,0.0,0.453059594881
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078137792,0.0,0.453078137792
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062376476,0.0,0.453062376476
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  06:00:00,7.57388489942,2.28675455721,0.234103530205,0.0,0.5500053624,2.2000214496,0.453058313186,0.0,0.453058313186
 04/17  07:00:00,6.15143446872,2.28675455721,0.0146423747019,0.0,1.6500160872,2.2000214496,1.03640851914,0.583317376207,0.453091142933
 04/17  08:00:00,12.8516693778,2.28675455721,0.664818297411,0.0,4.9500482616,4.9500482616,0.0292619891787,0.00926198917872,0.02
 04/17  09:00:00,13.4920737303,2.28675455721,1.30522264993,0.0,4.9500482616,4.9500482616,0.453131248829,0.0,0.453131248829
 04/17  10:00:00,13.988727147,2.28675455721,1.80187606663,0.0,4.9500482616,4.9500482616,0.453129541071,0.0,0.453129541071
 04/17  11:00:00,14.3058882748,2.28675455721,2.11903719443,0.0,4.9500482616,4.9500482616,0.45314259841,0.0,0.45314259841
 04/17  12:00:00,13.7607194881,2.28675455721,2.12387377013,0.0,4.9500482616,4.4000428992,0.453159515183,0.0,0.453159515183
 04/17  13:00:00,14.7921634907,2.28675455721,2.60531241027,0.0,4.9500482616,4.9500482616,0.453155910627,0.0,0.453155910627
 04/17  14:00:00,15.0384763311,2.28675455721,2.85162525068,0.0,4.9500482616,4.9500482616,0.453103945295,0.0,0.453103945295
 04/17  15:00:00,15.3220616027,2.28675455721,3.13521052226,0.0,4.9500482616,4.9500482616,0.453103582182,0.0,0.453103582182
 04/17  16:00:00,15.5247230591,2.28675455721,3.33787197866,0.0,4.9500482616,4.9500482616,0.453132119981,0.0,0.453132119981
 04/17  17:00:00,10.3257571504,2.28675455721,2.53894896914,0.0,2.750026812,2.750026812,0.453114748657,0.0,0.453114748657
 04/17  18:00:00,8.20619670632,2.28675455721,2.0694046123,0.0,1.6500160872,2.2000214496,0.453110406704,0.0,0.453110406704
 04/17  19:00:00,8.65679184598,2.28675455721,1.7523330853,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/17  20:00:00,9.25659831213,2.28675455721,1.36681158052,0.0,1.1000107248,2.2000214496,0.453099693716,0.0,0.453099693716
 04/17  21:00:00,9.08870377152,2.28675455721,1.19891703991,0.0,1.1000107248,2.2000214496,0.453082487619,0.0,0.453082487619
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080939118,0.0,0.453080939118
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065189121,0.0,0.453065189121
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083584936,0.0,0.453083584936
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067761097,0.0,0.453067761097
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059077087,0.0,0.453059077087
 04/18  06:00:00,7.86180872461,2.28675455721,0.522027355396,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/18  07:00:00,6.25093305227,2.28675455721,0.114140958253,0.0,1.6500160872,2.2000214496,0.7071551319,0.254050016802,0.453105115098
 04/18  08:00:00,13.321488159,2.28675455721,1.13463707862,0.0,4.9500482616,4.9500482616,0.453119774386,0.0,0.453119774386
 04/18  09:00:00,14.0111033057,2.28675455721,1.82425222525,0.0,4.9500482616,4.9500482616,0.453129120164,0.0,0.453129120164
 04/18  10:00:00,14.6621839453,2.28675455721,2.47533286493,0.0,4.9500482616,4.9500482616,0.453127042898,0.0,0.453127042898
 04/18  11:00:00,15.0899239542,2.28675455721,2.90307287382,0.0,4.9500482616,4.9500482616,0.45314527758,0.0,0.45314527758
 04/18  12:00:00,14.5894854409,2.28675455721,2.9526397229,0.0,4.9500482616,4.4000428992,0.453155527494,0.0,0.453155527494
 04/18  13:00:00,15.5585475787,2.28675455721,3.37169649824,0.0,4.9500482616,4.9500482616,0.453142407073,0.0,0.453142407073
 04/18  14:00:00,15.7270678186,2.28675455721,3.5402167382,0.0,4.9500482616,4.9500482616,0.453090766692,0.0,0.453090766692
 04/18  15:00:00,16.0987945544,2.28675455721,3.911943474,0.0,4.9500482616,4.9500482616,0.45309020315,0.0,0.45309020315
 04/18  16:00:00,16.2918419,2.28675455721,4.10499081954,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/18  17:00:00,11.0747063995,2.28675455721,3.28789821832,0.0,2.750026812,2.750026812,0.453128804806,0.0,0.453128804806
 04/18  18:00:00,8.90784403586,2.28675455721,2.77105194184,0.0,1.6500160872,2.2000214496,0.453097677497,0.0,0.453097677497
 04/18  19:00:00,9.17096604026,2.28675455721,2.26650727958,0.0,1.6500160872,2.2000214496,0.45309337219,0.0,0.45309337219
 04/18  20:00:00,9.78590846662,2.28675455721,1.896121735,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/18  21:00:00,9.53878458076,2.28675455721,1.64899784914,0.0,1.1000107248,2.2000214496,0.453100132056,0.0,0.453100132056
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082208474,0.0,0.453082208474
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064877067,0.0,0.453064877067
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308317976,0.0,0.45308317976
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067268627,0.0,0.453067268627
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085570512,0.0,0.453085570512
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  06:00:00,8.16695488957,2.28675455721,0.827173520357,0.0,0.5500053624,2.2000214496,0.453081352559,0.0,0.453081352559
 04/19  07:00:00,6.44238186799,2.28675455721,0.305589773979,0.0,1.6500160872,2.2000214496,0.522168512427,0.0690750788321,0.453093433595
 04/19  08:00:00,13.9392054635,2.28675455721,1.75235438305,0.0,4.9500482616,4.9500482616,0.453121344676,0.0,0.453121344676
 04/19  09:00:00,14.6287810306,2.28675455721,2.44192995023,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/19  10:00:00,15.0071777063,2.28675455721,2.82032662587,0.0,4.9500482616,4.9500482616,0.453130266001,0.0,0.453130266001
 04/19  11:00:00,15.2405114672,2.28675455721,3.05366038679,0.0,4.9500482616,4.9500482616,0.453140319667,0.0,0.453140319667
 04/19  12:00:00,14.5535128932,2.28675455721,2.91666717519,0.0,4.9500482616,4.4000428992,0.453147800563,0.0,0.453147800563
 04/19  13:00:00,15.4493309671,2.28675455721,3.26247988666,0.0,4.9500482616,4.9500482616,0.453144980307,0.0,0.453144980307
 04/19  14:00:00,15.5908049258,2.28675455721,3.40395384538,0.0,4.9500482616,4.9500482616,0.453122693775,0.0,0.453122693775
 04/19  15:00:00,15.7014261667,2.28675455721,3.51457508625,0.0,4.9500482616,4.9500482616,0.453119075326,0.0,0.453119075326
 04/19  16:00:00,15.6905838477,2.28675455721,3.50373276729,0.0,4.9500482616,4.9500482616,0.453129110191,0.0,0.453129110191
 04/19  17:00:00,10.611035058,2.28675455721,2.82422687674,0.0,2.750026812,2.750026812,0.45311329779,0.0,0.45311329779
 04/19  18:00:00,8.47572301311,2.28675455721,2.33893091909,0.0,1.6500160872,2.2000214496,0.453110553672,0.0,0.453110553672
 04/19  19:00:00,8.94494006136,2.28675455721,2.04048130068,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/19  20:00:00,9.59803726794,2.28675455721,1.70825053633,0.0,1.1000107248,2.2000214496,0.45310215444,0.0,0.45310215444
