Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/19  21:00:00,9.35058060194,2.28675455721,1.46079387033,0.0,1.1000107248,2.2000214496,0.453076334638,0.0,0.453076334638
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058314097,0.0,0.453058314097
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076627159,0.0,0.453076627159
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060586992,0.0,0.453060586992
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078834153,0.0,0.453078834153
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069989074,0.0,0.453069989074
 04/20  06:00:00,8.3508785674,2.28675455721,1.01109719819,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  07:00:00,6.73598000393,2.28675455721,0.599187909912,0.0,1.6500160872,2.2000214496,0.453069986612,0.0,0.453069986612
 04/20  08:00:00,13.8600217367,2.28675455721,1.67317065628,0.0,4.9500482616,4.9500482616,0.453104511312,0.0,0.453104511312
 04/20  09:00:00,14.3002434235,2.28675455721,2.11339234312,0.0,4.9500482616,4.9500482616,0.453130465338,0.0,0.453130465338
 04/20  10:00:00,14.8074814528,2.28675455721,2.62063037242,0.0,4.9500482616,4.9500482616,0.453135192593,0.0,0.453135192593
 04/20  11:00:00,15.2755324367,2.28675455721,3.0886813563,0.0,4.9500482616,4.9500482616,0.453146614381,0.0,0.453146614381
 04/20  12:00:00,14.5352820438,2.28675455721,2.89843632582,0.0,4.9500482616,4.4000428992,0.453140834113,0.0,0.453140834113
 04/20  13:00:00,15.3732617196,2.28675455721,3.18641063914,0.0,4.9500482616,4.9500482616,0.453146539158,0.0,0.453146539158
 04/20  14:00:00,15.5127492593,2.28675455721,3.32589817884,0.0,4.9500482616,4.9500482616,0.453119489301,0.0,0.453119489301
 04/20  15:00:00,15.6353124748,2.28675455721,3.44846139443,0.0,4.9500482616,4.9500482616,0.453092554036,0.0,0.453092554036
 04/20  16:00:00,15.8707356414,2.28675455721,3.68388456096,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/20  17:00:00,10.6016369047,2.28675455721,2.81482872348,0.0,2.750026812,2.750026812,0.453125990201,0.0,0.453125990201
 04/20  18:00:00,8.42552444205,2.28675455721,2.28873234803,0.0,1.6500160872,2.2000214496,0.45310548975,0.0,0.45310548975
 04/20  19:00:00,8.91128064939,2.28675455721,2.00682188871,0.0,1.6500160872,2.2000214496,0.453093373708,0.0,0.453093373708
 04/20  20:00:00,9.62843229555,2.28675455721,1.73864556394,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/20  21:00:00,9.49905509905,2.28675455721,1.60926836744,0.0,1.1000107248,2.2000214496,0.453099591824,0.0,0.453099591824
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308001092,0.0,0.45308001092
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063966531,0.0,0.453063966531
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082128165,0.0,0.453082128165
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066040774,0.0,0.453066040774
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084157167,0.0,0.453084157167
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  06:00:00,8.30141579881,2.28675455721,0.961634429592,0.0,0.5500053624,2.2000214496,0.453079653279,0.0,0.453079653279
 04/21  07:00:00,6.64050457052,2.28675455721,0.50371247651,0.0,1.6500160872,2.2000214496,0.453091157546,0.0,0.453091157546
 04/21  08:00:00,14.19733646,2.28675455721,2.01048537963,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/21  09:00:00,14.9533019649,2.28675455721,2.76645088453,0.0,4.9500482616,4.9500482616,0.453128506001,0.0,0.453128506001
 04/21  10:00:00,15.3474695191,2.28675455721,3.16061843866,0.0,4.9500482616,4.9500482616,0.453125622439,0.0,0.453125622439
 04/21  11:00:00,15.6131172244,2.28675455721,3.42626614395,0.0,4.9500482616,4.9500482616,0.453134491784,0.0,0.453134491784
 04/21  12:00:00,14.8664974444,2.28675455721,3.22965172643,0.0,4.9500482616,4.4000428992,0.453145848808,0.0,0.453145848808
 04/21  13:00:00,15.7617903389,2.28675455721,3.57493925847,0.0,4.9500482616,4.9500482616,0.453136256188,0.0,0.453136256188
 04/21  14:00:00,15.8375629853,2.28675455721,3.65071190484,0.0,4.9500482616,4.9500482616,0.453111203862,0.0,0.453111203862
 04/21  15:00:00,16.0194523925,2.28675455721,3.8326013121,0.0,4.9500482616,4.9500482616,0.453126785456,0.0,0.453126785456
 04/21  16:00:00,16.2934631479,2.28675455721,4.10661206749,0.0,4.9500482616,4.9500482616,0.453134009701,0.0,0.453134009701
 04/21  17:00:00,11.019594935,2.28675455721,3.23278675383,0.0,2.750026812,2.750026812,0.453116377179,0.0,0.453116377179
 04/21  18:00:00,8.82164329089,2.28675455721,2.68485119687,0.0,1.6500160872,2.2000214496,0.453108453794,0.0,0.453108453794
 04/21  19:00:00,9.20471931124,2.28675455721,2.30026055056,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/21  20:00:00,9.92675176039,2.28675455721,2.03696502877,0.0,1.1000107248,2.2000214496,0.453099043035,0.0,0.453099043035
 04/21  21:00:00,9.82892569251,2.28675455721,1.93913896089,0.0,1.1000107248,2.2000214496,0.453081204229,0.0,0.453081204229
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079356762,0.0,0.453079356762
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063256962,0.0,0.453063256962
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082827339,0.0,0.453082827339
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065111222,0.0,0.453065111222
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055934862,0.0,0.453055934862
 04/22  06:00:00,8.59649616779,2.28675455721,1.25671479858,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/22  07:00:00,5.71258209495,2.28675455721,0.675800725733,0.0,0.5500053624,2.2000214496,0.453088533551,0.0,0.453088533551
 04/22  08:00:00,8.17373651496,2.28675455721,1.48693905854,0.0,1.6500160872,2.750026812,0.453101344185,0.0,0.453101344185
 04/22  09:00:00,8.74038739106,2.28675455721,2.05358993465,0.0,1.6500160872,2.750026812,0.453105794052,0.0,0.453105794052
 04/22  10:00:00,9.0913737251,2.28675455721,2.40457626869,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  11:00:00,9.00407764701,2.28675455721,2.3172801906,0.0,1.6500160872,2.750026812,0.453105483291,0.0,0.453105483291
 04/22  12:00:00,7.05438167404,2.28675455721,2.01760030483,0.0,0.8250080436,1.9250187684,0.453104454311,0.0,0.453104454311
 04/22  13:00:00,7.10792151617,2.28675455721,2.07114014696,0.0,0.8250080436,1.9250187684,0.45307185427,0.0,0.45307185427
 04/22  14:00:00,7.08443516555,2.28675455721,2.04765379634,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  15:00:00,7.33219218427,2.28675455721,2.29541081506,0.0,0.8250080436,1.9250187684,0.453087385031,0.0,0.453087385031
 04/22  16:00:00,7.56092957527,2.28675455721,2.52414820606,0.0,0.8250080436,1.9250187684,0.453087025747,0.0,0.453087025747
 04/22  17:00:00,6.56726077058,2.28675455721,2.35548744497,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  18:00:00,2.27919940853,0.229397468222,0.124783171907,0.0,0.2750026812,1.6500160872,0.453084511431,0.0,0.453084511431
 04/22  19:00:00,3.03009221004,0.229397468222,0.108009306749,0.0,0.2750026812,1.6500160872,0.453084689587,0.0,0.453084689587
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079248031,0.0,0.453079248031
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306403524,0.0,0.45306403524
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082066347,0.0,0.453082066347
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062192244,0.0,0.453062192244
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307592832,0.0,0.45307592832
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060158513,0.0,0.453060158513
 04/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077144461,0.0,0.453077144461
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086523456,0.0,0.453086523456
 04/23  09:00:00,2.48723559288,0.346745185701,0.215471638774,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  10:00:00,2.37237063227,0.27739614856,0.169955715309,0.0,0.2750026812,1.6500160872,0.453086776659,0.0,0.453086776659
 04/23  11:00:00,2.2372298892,0.20804711142,0.104164009371,0.0,0.2750026812,1.6500160872,0.453083594488,0.0,0.453083594488
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083334732,0.0,0.453083334732
 04/23  14:00:00,2.23773210911,0.20804711142,0.104666229283,0.0,0.2750026812,1.6500160872,0.453072742737,0.0,0.453072742737
 04/23  15:00:00,2.3890693565,0.322745845531,0.14130474256,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  16:00:00,2.93640615879,0.62949213095,0.381895259433,0.0,0.2750026812,1.6500160872,0.453076408977,0.0,0.453076408977
 04/23  17:00:00,2.9447253834,0.619271657266,0.400434957726,0.0,0.2750026812,1.6500160872,0.453079002653,0.0,0.453079002653
 04/23  18:00:00,2.8941611361,0.600596698808,0.368545668885,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  19:00:00,2.89728209883,0.382329113703,0.206100883389,0.0,0.2750026812,1.6500160872,0.453081730746,0.0,0.453081730746
 04/23  20:00:00,4.33273583924,0.0764658227407,0.0282512480911,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  21:00:00,4.68009248082,0.305863290963,0.146210421449,0.0,0.2750026812,1.6500160872,0.453081017346,0.0,0.453081017346
 04/23  22:00:00,4.68237453354,0.305863290963,0.148492474173,0.0,0.2750026812,1.6500160872,0.453082375272,0.0,0.453082375272
 04/23  23:00:00,4.67736456672,0.305863290963,0.143482507356,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  24:00:00,4.56371747408,0.229397468222,0.106301237457,0.0,0.2750026812,1.6500160872,0.453060864729,0.0,0.453060864729
 04/24  01:00:00,5.10932213399,0.229397468222,0.101900534968,0.0,0.2750026812,2.2000214496,0.453077719604,0.0,0.453077719604
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061352871,0.0,0.453061352871
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081258332,0.0,0.453081258332
 04/24  06:00:00,8.80433509329,2.28675455721,1.46455372408,0.0,0.5500053624,2.2000214496,0.453075039945,0.0,0.453075039945
 04/24  07:00:00,6.90657445612,2.28675455721,0.769782362103,0.0,1.6500160872,2.2000214496,0.453090711161,0.0,0.453090711161
 04/24  08:00:00,14.0058141665,2.28675455721,1.81896308604,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/24  09:00:00,14.3847597701,2.28675455721,2.19790868966,0.0,4.9500482616,4.9500482616,0.453126377823,0.0,0.453126377823
 04/24  10:00:00,14.5434147727,2.28675455721,2.35656369233,0.0,4.9500482616,4.9500482616,0.453130993086,0.0,0.453130993086
 04/24  11:00:00,14.5749084553,2.28675455721,2.38805737487,0.0,4.9500482616,4.9500482616,0.453144998482,0.0,0.453144998482
 04/24  12:00:00,13.8234461698,2.28675455721,2.18660045179,0.0,4.9500482616,4.4000428992,0.453135694704,0.0,0.453135694704
 04/24  13:00:00,14.691812672,2.28675455721,2.50496159162,0.0,4.9500482616,4.9500482616,0.453140669609,0.0,0.453140669609
 04/24  14:00:00,14.8807131796,2.28675455721,2.69386209921,0.0,4.9500482616,4.9500482616,0.453105508537,0.0,0.453105508537
 04/24  15:00:00,15.0342427496,2.28675455721,2.84739166914,0.0,4.9500482616,4.9500482616,0.453103845356,0.0,0.453103845356
 04/24  16:00:00,15.0995570892,2.28675455721,2.9127060088,0.0,4.9500482616,4.9500482616,0.453132083993,0.0,0.453132083993
 04/24  17:00:00,9.95124097929,2.28675455721,2.16443279807,0.0,2.750026812,2.750026812,0.453115367181,0.0,0.453115367181
 04/24  18:00:00,7.81060458881,2.28675455721,1.67381249479,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/24  19:00:00,7.84499390891,2.28675455721,1.32436848156,0.0,1.6500160872,2.2000214496,0.453095573387,0.0,0.453095573387
 04/24  20:00:00,8.91665420707,2.28675455721,1.02686747545,0.0,1.1000107248,2.2000214496,0.453094974995,0.0,0.453094974995
 04/24  21:00:00,8.8250873263,2.28675455721,0.935300594687,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453027091044,0.0,0.453027091044
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056661411,0.0,0.453056661411
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074512501,0.0,0.453074512501
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076518486,0.0,0.453076518486
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307582323,0.0,0.45307582323
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068882366,0.0,0.453068882366
 04/25  06:00:00,7.3293446901,2.28675455721,0.37339665422,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  07:00:00,6.19602962952,2.28675455721,0.0592375355019,0.0,1.6500160872,2.2000214496,0.885727813487,0.432645712264,0.453082101223
 04/25  08:00:00,13.0050855147,2.28675455721,0.818234434313,0.0,4.9500482616,4.9500482616,0.456289755653,0.00316489438947,0.453124861264
 04/25  09:00:00,13.5348161774,2.28675455721,1.34796509701,0.0,4.9500482616,4.9500482616,0.453127078406,0.0,0.453127078406
 04/25  10:00:00,13.8213730234,2.28675455721,1.63452194299,0.0,4.9500482616,4.9500482616,0.453132286384,0.0,0.453132286384
 04/25  11:00:00,13.9898789429,2.28675455721,1.80302786252,0.0,4.9500482616,4.9500482616,0.453135086984,0.0,0.453135086984
 04/25  12:00:00,13.3596927624,2.28675455721,1.72284704438,0.0,4.9500482616,4.4000428992,0.453148123868,0.0,0.453148123868
 04/25  13:00:00,14.3803699516,2.28675455721,2.19351887119,0.0,4.9500482616,4.9500482616,0.453138595963,0.0,0.453138595963
 04/25  14:00:00,14.6531029962,2.28675455721,2.46625191577,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/25  15:00:00,14.7502926605,2.28675455721,2.56344158004,0.0,4.9500482616,4.9500482616,0.453094796213,0.0,0.453094796213
 04/25  16:00:00,14.8283967716,2.28675455721,2.64154569123,0.0,4.9500482616,4.9500482616,0.453125467572,0.0,0.453125467572
 04/25  17:00:00,9.7640637567,2.28675455721,1.97725557548,0.0,2.750026812,2.750026812,0.453115423508,0.0,0.453115423508
 04/25  18:00:00,7.77138169498,2.28675455721,1.63458960097,0.0,1.6500160872,2.2000214496,0.453109691395,0.0,0.453109691395
 04/25  19:00:00,7.8504007852,2.28675455721,1.32977535785,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/25  20:00:00,8.91874186911,2.28675455721,1.0289551375,0.0,1.1000107248,2.2000214496,0.45310136392,0.0,0.45310136392
 04/25  21:00:00,8.79014702026,2.28675455721,0.900360288641,0.0,1.1000107248,2.2000214496,0.45308147199,0.0,0.45308147199
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081655724,0.0,0.453081655724
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065195372,0.0,0.453065195372
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082835424,0.0,0.453082835424
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530663198,0.0,0.4530663198
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089697289,0.0,0.453089697289
 04/26  06:00:00,7.62898002704,2.28675455721,0.673031991163,0.0,0.5500053624,2.2000214496,0.453081181368,0.0,0.453081181368
 04/26  07:00:00,6.49447783556,2.28675455721,0.357685741547,0.0,1.6500160872,2.2000214496,0.0710555437218,0.0510555437218,0.02
 04/26  08:00:00,14.0266126258,2.28675455721,1.83976154537,0.0,4.9500482616,4.9500482616,0.453120976449,0.0,0.453120976449
 04/26  09:00:00,14.9525515708,2.28675455721,2.76570049034,0.0,4.9500482616,4.9500482616,0.453128384708,0.0,0.453128384708
 04/26  10:00:00,15.5929866833,2.28675455721,3.40613560287,0.0,4.9500482616,4.9500482616,0.453131873656,0.0,0.453131873656
 04/26  11:00:00,16.022120458,2.28675455721,3.83526937761,0.0,4.9500482616,4.9500482616,0.453141488892,0.0,0.453141488892
 04/26  12:00:00,15.4368951186,2.28675455721,3.80004940057,0.0,4.9500482616,4.4000428992,0.453141677804,0.0,0.453141677804
 04/26  13:00:00,16.5151254682,2.28675455721,4.32827438778,0.0,4.9500482616,4.9500482616,0.453124034498,0.0,0.453124034498
 04/26  14:00:00,16.6929161074,2.28675455721,4.506065027,0.0,4.9500482616,4.9500482616,0.453079287001,0.0,0.453079287001
 04/26  15:00:00,16.9674211488,2.28675455721,4.78057006839,0.0,4.9500482616,4.9500482616,0.453124177705,0.0,0.453124177705
 04/26  16:00:00,16.9981644219,2.28675455721,4.81131334147,0.0,4.9500482616,4.9500482616,0.453125727141,0.0,0.453125727141
 04/26  17:00:00,11.5992443114,2.28675455721,3.81243613015,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 04/26  18:00:00,9.26040843829,2.28675455721,3.12361634427,0.0,1.6500160872,2.2000214496,0.45310949482,0.0,0.45310949482
 04/26  19:00:00,9.31573154316,2.28675455721,2.79510611581,0.0,1.6500160872,2.2000214496,0.453096728352,0.0,0.453096728352
 04/26  20:00:00,10.4957033161,2.28675455721,2.60591658449,0.0,1.1000107248,2.2000214496,0.453084497042,0.0,0.453084497042
 04/26  21:00:00,10.4091812852,2.28675455721,2.51939455358,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066265325,0.0,0.453066265325
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083802974,0.0,0.453083802974
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067237357,0.0,0.453067237357
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084764245,0.0,0.453084764245
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308686498,0.0,0.45308686498
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  06:00:00,9.25115518792,2.28675455721,2.29520715204,0.0,0.5500053624,2.2000214496,0.453062006204,0.0,0.453062006204
 04/27  07:00:00,7.73137046729,2.28675455721,1.59457837327,0.0,1.6500160872,2.2000214496,0.453085514593,0.0,0.453085514593
 04/27  08:00:00,14.9806852014,2.28675455721,2.79383412099,0.0,4.9500482616,4.9500482616,0.453090565045,0.0,0.453090565045
 04/27  09:00:00,15.0854333897,2.28675455721,2.89858230933,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/27  10:00:00,15.0734456836,2.28675455721,2.88659460318,0.0,4.9500482616,4.9500482616,0.453130020751,0.0,0.453130020751
 04/27  11:00:00,15.2504232496,2.28675455721,3.06357216915,0.0,4.9500482616,4.9500482616,0.453129674296,0.0,0.453129674296
 04/27  12:00:00,14.5880640431,2.28675455721,2.95121832512,0.0,4.9500482616,4.4000428992,0.453127488805,0.0,0.453127488805
 04/27  13:00:00,15.6897045882,2.28675455721,3.50285350781,0.0,4.9500482616,4.9500482616,0.453135241604,0.0,0.453135241604
 04/27  14:00:00,15.9675382882,2.28675455721,3.78068720781,0.0,4.9500482616,4.9500482616,0.453106843897,0.0,0.453106843897
 04/27  15:00:00,16.3691506413,2.28675455721,4.18229956092,0.0,4.9500482616,4.9500482616,0.453122780494,0.0,0.453122780494
 04/27  16:00:00,16.5061681474,2.28675455721,4.31931706696,0.0,4.9500482616,4.9500482616,0.453123278725,0.0,0.453123278725
 04/27  17:00:00,11.0878162661,2.28675455721,3.30100808489,0.0,2.750026812,2.750026812,0.453102980965,0.0,0.453102980965
 04/27  18:00:00,8.83141487624,2.28675455721,2.69462278222,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/27  19:00:00,8.84177672765,2.28675455721,2.3211513003,0.0,1.6500160872,2.2000214496,0.45310261787,0.0,0.45310261787
 04/27  20:00:00,9.85804831495,2.28675455721,1.96826158333,0.0,1.1000107248,2.2000214496,0.453096257441,0.0,0.453096257441
 04/27  21:00:00,9.72507011901,2.28675455721,1.8352833874,0.0,1.1000107248,2.2000214496,0.453082268831,0.0,0.453082268831
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062181582,0.0,0.453062181582
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079723077,0.0,0.453079723077
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063010736,0.0,0.453063010736
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080465734,0.0,0.453080465734
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071927072,0.0,0.453071927072
 04/28  06:00:00,7.98889254814,2.28675455721,1.03294451226,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  07:00:00,6.51150941641,2.28675455721,0.3747173224,0.0,1.6500160872,2.2000214496,0.453079072043,0.0,0.453079072043
 04/28  08:00:00,13.5772317388,2.28675455721,1.39038065842,0.0,4.9500482616,4.9500482616,0.45311216218,0.0,0.45311216218
 04/28  09:00:00,14.3693771924,2.28675455721,2.18252611194,0.0,4.9500482616,4.9500482616,0.453123348543,0.0,0.453123348543
 04/28  10:00:00,14.795410653,2.28675455721,2.60855957255,0.0,4.9500482616,4.9500482616,0.453126546328,0.0,0.453126546328
 04/28  11:00:00,15.1096919352,2.28675455721,2.92284085481,0.0,4.9500482616,4.9500482616,0.453142848956,0.0,0.453142848956
 04/28  12:00:00,14.4873917682,2.28675455721,2.85054605022,0.0,4.9500482616,4.4000428992,0.453139931063,0.0,0.453139931063
 04/28  13:00:00,15.6109639547,2.28675455721,3.4241128743,0.0,4.9500482616,4.9500482616,0.453139308646,0.0,0.453139308646
 04/28  14:00:00,15.9730399264,2.28675455721,3.78618884603,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 04/28  15:00:00,16.381062071,2.28675455721,4.19421099063,0.0,4.9500482616,4.9500482616,0.453122056928,0.0,0.453122056928
 04/28  16:00:00,16.7504268644,2.28675455721,4.56357578395,0.0,4.9500482616,4.9500482616,0.453132341861,0.0,0.453132341861
 04/28  17:00:00,11.5076999853,2.28675455721,3.7208918041,0.0,2.750026812,2.750026812,0.453114215671,0.0,0.453114215671
 04/28  18:00:00,9.32734089993,2.28675455721,3.19054880592,0.0,1.6500160872,2.2000214496,0.45310117753,0.0,0.45310117753
 04/28  19:00:00,9.29439046032,2.28675455721,2.77376503297,0.0,1.6500160872,2.2000214496,0.45309691592,0.0,0.45309691592
 04/28  20:00:00,10.2934132648,2.28675455721,2.40362653323,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/28  21:00:00,10.0841149607,2.28675455721,2.19432822907,0.0,1.1000107248,2.2000214496,0.453085222454,0.0,0.453085222454
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068432604,0.0,0.453068432604
 04/28  23:00:00,5.10606471523,0.229397468222,0.0986431162069,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085853523,0.0,0.453085853523
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453033500017,0.0,0.453033500017
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052277584,0.0,0.453052277584
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073889199,0.0,0.453073889199
 04/29  06:00:00,8.59888900834,2.28675455721,1.64294097246,0.0,0.5500053624,2.2000214496,0.453065594765,0.0,0.453065594765
 04/29  07:00:00,6.23485547755,2.28675455721,1.19807410833,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/29  08:00:00,8.60894017653,2.28675455721,1.92214272012,0.0,1.6500160872,2.750026812,0.45309894684,0.0,0.45309894684
 04/29  09:00:00,9.22840262794,2.28675455721,2.54160517153,0.0,1.6500160872,2.750026812,0.453108322335,0.0,0.453108322335
 04/29  10:00:00,9.60444747088,2.28675455721,2.91765001447,0.0,1.6500160872,2.750026812,0.453100272672,0.0,0.453100272672
 04/29  11:00:00,9.76703645378,2.28675455721,3.08023899737,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/29  12:00:00,7.96317687759,2.28675455721,2.92639550837,0.0,0.8250080436,1.9250187684,0.453100652903,0.0,0.453100652903
 04/29  13:00:00,8.10620020862,2.28675455721,3.06941883941,0.0,0.8250080436,1.9250187684,0.453069517195,0.0,0.453069517195
 04/29  14:00:00,8.22446797579,2.28675455721,3.18768660657,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  15:00:00,8.35174344653,2.28675455721,3.31496207732,0.0,0.8250080436,1.9250187684,0.453090996398,0.0,0.453090996398
 04/29  16:00:00,8.49098913086,2.28675455721,3.45420776164,0.0,0.8250080436,1.9250187684,0.453085470864,0.0,0.453085470864
 04/29  17:00:00,7.59854117371,2.28675455721,3.3867678481,0.0,0.2750026812,1.6500160872,0.453088062826,0.0,0.453088062826
 04/29  18:00:00,2.41437826481,0.267630379592,0.22172911681,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  19:00:00,2.93699131634,0.382329113703,0.245810100896,0.0,0.2750026812,1.6500160872,0.453087319654,0.0,0.453087319654
 04/29  20:00:00,4.70696100999,0.305863290963,0.173078950623,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  21:00:00,4.82609366854,0.382329113703,0.215745786431,0.0,0.2750026812,1.6500160872,0.453077884278,0.0,0.453077884278
 04/29  22:00:00,4.70774693721,0.305863290963,0.173864877845,0.0,0.2750026812,1.6500160872,0.45308515808,0.0,0.45308515808
 04/29  23:00:00,4.79273133075,0.382329113703,0.182383448646,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  24:00:00,4.55868029076,0.229397468222,0.101264054137,0.0,0.2750026812,1.6500160872,0.453083851973,0.0,0.453083851973
 04/30  01:00:00,4.54645382192,0.229397468222,0.0890375852897,0.0,0.2750026812,1.6500160872,0.453064314523,0.0,0.453064314523
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077479094,0.0,0.453077479094
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056970296,0.0,0.453056970296
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307743894,0.0,0.45307743894
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  08:00:00,2.24747539389,0.194177303992,0.128279321497,0.0,0.2750026812,1.6500160872,0.453084417481,0.0,0.453084417481
 04/30  09:00:00,2.59412506452,0.346745185701,0.322361110415,0.0,0.2750026812,1.6500160872,0.453085983765,0.0,0.453085983765
 04/30  10:00:00,2.47184551421,0.27739614856,0.269430597241,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  11:00:00,2.57048626217,0.346745185701,0.298722308063,0.0,0.2750026812,1.6500160872,0.453089371677,0.0,0.453089371677
 04/30  12:00:00,2.39881328174,0.27739614856,0.196398364772,0.0,0.2750026812,1.6500160872,0.453087454285,0.0,0.453087454285
 04/30  13:00:00,2.55744144955,0.346745185701,0.285677495445,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  14:00:00,2.91028879973,0.545026528153,0.440243503172,0.0,0.2750026812,1.6500160872,0.453086852695,0.0,0.453086852695
 04/30  15:00:00,3.35906148453,0.729074299404,0.704968416726,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,3.1901757327,0.583259439523,0.681897524776,0.0,0.2750026812,1.6500160872,0.453084475487,0.0,0.453084475487
 04/30  17:00:00,3.50154100634,0.729074299404,0.847447938535,0.0,0.2750026812,1.6500160872,0.453080617258,0.0,0.453080617258
 04/30  18:00:00,3.16003598583,0.583259439523,0.651757777904,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  19:00:00,3.67873596233,0.729074299404,0.640809561193,0.0,0.2750026812,1.6500160872,0.453083934033,0.0,0.453083934033
 04/30  20:00:00,5.25600585754,0.583259439523,0.444727649614,0.0,0.2750026812,1.6500160872,0.453081798086,0.0,0.453081798086
 04/30  21:00:00,5.48081598244,0.729074299404,0.523722914628,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  22:00:00,5.2074964817,0.583259439523,0.396218273769,0.0,0.2750026812,1.6500160872,0.453076440395,0.0,0.453076440395
 04/30  23:00:00,5.18336459218,0.590376225124,0.364969598656,0.0,0.2750026812,1.6500160872,0.453054453788,0.0,0.453054453788
 04/30  24:00:00,4.71992781137,0.305863290963,0.186045752002,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/01  01:00:00,5.35795194274,0.382329113703,0.197598698235,0.0,0.2750026812,2.2000214496,0.453071136132,0.0,0.453071136132
 05/01  02:00:00,5.10906692578,0.229397468222,0.101645326754,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,5.09403575712,0.229397468222,0.0866141580891,0.0,0.2750026812,2.2000214496,0.453071248918,0.0,0.453071248918
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070106824,0.0,0.453070106824
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,8.93654020051,2.28675455721,1.98059216463,0.0,0.5500053624,2.2000214496,0.453063410187,0.0,0.453063410187
 05/01  07:00:00,7.45051909561,2.28675455721,1.31372700159,0.0,1.6500160872,2.2000214496,0.453087046713,0.0,0.453087046713
 05/01  08:00:00,14.8574587112,2.28675455721,2.67060763083,0.0,4.9500482616,4.9500482616,0.453119458759,0.0,0.453119458759
 05/01  09:00:00,15.4318610174,2.28675455721,3.24500993702,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/01  10:00:00,15.7505335863,2.28675455721,3.56368250585,0.0,4.9500482616,4.9500482616,0.453131667558,0.0,0.453131667558
 05/01  11:00:00,16.0934927941,2.28675455721,3.90664171367,0.0,4.9500482616,4.9500482616,0.453137436231,0.0,0.453137436231
 05/01  12:00:00,15.552967874,2.28675455721,3.91612215601,0.0,4.9500482616,4.4000428992,0.453139198878,0.0,0.453139198878
 05/01  13:00:00,16.4896426313,2.28675455721,4.30279155085,0.0,4.9500482616,4.9500482616,0.453142440323,0.0,0.453142440323
 05/01  14:00:00,16.7313583198,2.28675455721,4.54450723941,0.0,4.9500482616,4.9500482616,0.45311778216,0.0,0.45311778216
 05/01  15:00:00,16.8507482239,2.28675455721,4.66389714352,0.0,4.9500482616,4.9500482616,0.453086453808,0.0,0.453086453808
 05/01  16:00:00,16.9258889392,2.28675455721,4.73903785877,0.0,4.9500482616,4.9500482616,0.45312421613,0.0,0.45312421613
 05/01  17:00:00,11.7224332223,2.28675455721,3.93562504106,0.0,2.750026812,2.750026812,0.453113371342,0.0,0.453113371342
 05/01  18:00:00,9.52874526643,2.28675455721,3.39195317241,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/01  19:00:00,9.5042105992,2.28675455721,2.98358517186,0.0,1.6500160872,2.2000214496,0.453099112836,0.0,0.453099112836
 05/01  20:00:00,10.4809720298,2.28675455721,2.59118529822,0.0,1.1000107248,2.2000214496,0.453101743098,0.0,0.453101743098
 05/01  21:00:00,10.2779952856,2.28675455721,2.38820855403,0.0,1.1000107248,2.2000214496,0.453078454701,0.0,0.453078454701
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  23:00:00,5.03552279541,0.191164556852,0.0663341077505,0.0,0.2750026812,2.2000214496,0.453076032284,0.0,0.453076032284
 05/01  24:00:00,5.09280548981,0.229397468222,0.0853838907834,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057665759,0.0,0.453057665759
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074730598,0.0,0.453074730598
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057660488,0.0,0.453057660488
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084009964,0.0,0.453084009964
 05/02  06:00:00,8.56929806731,2.28675455721,1.61335003143,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  07:00:00,7.25059078819,2.28675455721,1.11379869418,0.0,1.6500160872,2.2000214496,0.453097097291,0.0,0.453097097291
 05/02  08:00:00,14.7334432192,2.28675455721,2.54659213881,0.0,4.9500482616,4.9500482616,0.453125738592,0.0,0.453125738592
 05/02  09:00:00,15.3771286169,2.28675455721,3.1902775365,0.0,4.9500482616,4.9500482616,0.4531239273,0.0,0.4531239273
 05/02  10:00:00,15.6732651455,2.28675455721,3.48641406506,0.0,4.9500482616,4.9500482616,0.453125170183,0.0,0.453125170183
 05/02  11:00:00,16.0365148484,2.28675455721,3.84966376798,0.0,4.9500482616,4.9500482616,0.453126389917,0.0,0.453126389917
 05/02  12:00:00,15.7200524782,2.28675455721,4.08320676017,0.0,4.9500482616,4.4000428992,0.45314164582,0.0,0.45314164582
 05/02  13:00:00,16.6058305364,2.28675455721,4.41897945603,0.0,4.9500482616,4.9500482616,0.45312775423,0.0,0.45312775423
 05/02  14:00:00,16.5748167418,2.28675455721,4.38796566134,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/02  15:00:00,16.8952871838,2.28675455721,4.70843610343,0.0,4.9500482616,4.9500482616,0.453081685534,0.0,0.453081685534
 05/02  16:00:00,17.1585549093,2.28675455721,4.97170382892,0.0,4.9500482616,4.9500482616,0.453116938703,0.0,0.453116938703
 05/02  17:00:00,11.8450078208,2.28675455721,4.05819963961,0.0,2.750026812,2.750026812,0.453113233135,0.0,0.453113233135
 05/02  18:00:00,9.45821074152,2.28675455721,3.3214186475,0.0,1.6500160872,2.2000214496,0.453103893444,0.0,0.453103893444
 05/02  19:00:00,9.51150159797,2.28675455721,2.99087617062,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/02  20:00:00,10.5503576432,2.28675455721,2.66057091162,0.0,1.1000107248,2.2000214496,0.453094248666,0.0,0.453094248666
 05/02  21:00:00,10.3254237349,2.28675455721,2.43563700328,0.0,1.1000107248,2.2000214496,0.453074140332,0.0,0.453074140332
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074662591,0.0,0.453074662591
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073304574,0.0,0.453073304574
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056135937,0.0,0.453056135937
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073147357,0.0,0.453073147357
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306145538,0.0,0.45306145538
 05/03  06:00:00,8.93973643463,2.28675455721,1.98378839875,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/03  07:00:00,7.64503798484,2.28675455721,1.50824589082,0.0,1.6500160872,2.2000214496,0.453095000371,0.0,0.453095000371
 05/03  08:00:00,15.0100725033,2.28675455721,2.82322142288,0.0,4.9500482616,4.9500482616,0.453124815026,0.0,0.453124815026
 05/03  09:00:00,15.5888957639,2.28675455721,3.40204468345,0.0,4.9500482616,4.9500482616,0.453130136219,0.0,0.453130136219
 05/03  10:00:00,16.2282896157,2.28675455721,4.04143853533,0.0,4.9500482616,4.9500482616,0.453130844969,0.0,0.453130844969
 05/03  11:00:00,16.2971228206,2.28675455721,4.11027174022,0.0,4.9500482616,4.9500482616,0.453122024182,0.0,0.453122024182
 05/03  12:00:00,15.4823778049,2.28675455721,3.84553208692,0.0,4.9500482616,4.4000428992,0.453128504443,0.0,0.453128504443
 05/03  13:00:00,16.5666379734,2.28675455721,4.37978689298,0.0,4.9500482616,4.9500482616,0.453126838962,0.0,0.453126838962
 05/03  14:00:00,16.4318963583,2.28675455721,4.24504527788,0.0,4.9500482616,4.9500482616,0.453118389769,0.0,0.453118389769
 05/03  15:00:00,15.916176158,2.28675455721,3.72932507757,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/03  16:00:00,15.8546502136,2.28675455721,3.66779913319,0.0,4.9500482616,4.9500482616,0.453114991194,0.0,0.453114991194
 05/03  17:00:00,10.9103065502,2.28675455721,3.12349836895,0.0,2.750026812,2.750026812,0.453082008231,0.0,0.453082008231
 05/03  18:00:00,8.83698357989,2.28675455721,2.70019148587,0.0,1.6500160872,2.2000214496,0.453104428145,0.0,0.453104428145
 05/03  19:00:00,9.0344605214,2.28675455721,2.51383509405,0.0,1.6500160872,2.2000214496,0.453086850907,0.0,0.453086850907
 05/03  20:00:00,10.1422136226,2.28675455721,2.25242689094,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/03  21:00:00,9.99310249865,2.28675455721,2.10331576703,0.0,1.1000107248,2.2000214496,0.45308069249,0.0,0.45308069249
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065642704,0.0,0.453065642704
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082585804,0.0,0.453082585804
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065391158,0.0,0.453065391158
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082249862,0.0,0.453082249862
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086536674,0.0,0.453086536674
 05/04  06:00:00,8.40664644783,2.28675455721,1.45069841195,0.0,0.5500053624,2.2000214496,0.453059375253,0.0,0.453059375253
 05/04  07:00:00,7.10955743152,2.28675455721,0.972765337507,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/04  08:00:00,14.6020651067,2.28675455721,2.41521402629,0.0,4.9500482616,4.9500482616,0.453096970985,0.0,0.453096970985
 05/04  09:00:00,15.3360093448,2.28675455721,3.14915826435,0.0,4.9500482616,4.9500482616,0.453120925494,0.0,0.453120925494
 05/04  10:00:00,15.8221263271,2.28675455721,3.63527524665,0.0,4.9500482616,4.9500482616,0.453119913845,0.0,0.453119913845
 05/04  11:00:00,16.0015174201,2.28675455721,3.81466633965,0.0,4.9500482616,4.9500482616,0.453120815952,0.0,0.453120815952
 05/04  12:00:00,15.2467048519,2.28675455721,3.60985913393,0.0,4.9500482616,4.4000428992,0.45315033568,0.0,0.45315033568
 05/04  13:00:00,16.2913682443,2.28675455721,4.10451716393,0.0,4.9500482616,4.9500482616,0.453148703111,0.0,0.453148703111
 05/04  14:00:00,16.5085092217,2.28675455721,4.32165814127,0.0,4.9500482616,4.9500482616,0.453098536882,0.0,0.453098536882
 05/04  15:00:00,16.763137571,2.28675455721,4.57628649063,0.0,4.9500482616,4.9500482616,0.453091027212,0.0,0.453091027212
 05/04  16:00:00,16.9845652295,2.28675455721,4.7977141491,0.0,4.9500482616,4.9500482616,0.453118494178,0.0,0.453118494178
 05/04  17:00:00,11.6359728635,2.28675455721,3.84916468229,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/04  18:00:00,9.4785737007,2.28675455721,3.34178160669,0.0,1.6500160872,2.2000214496,0.453103821159,0.0,0.453103821159
 05/04  19:00:00,9.45588460444,2.28675455721,2.93525917709,0.0,1.6500160872,2.2000214496,0.453092691797,0.0,0.453092691797
 05/04  20:00:00,10.2714989058,2.28675455721,2.38171217419,0.0,1.1000107248,2.2000214496,0.453101924003,0.0,0.453101924003
 05/04  21:00:00,9.99066162788,2.28675455721,2.10087489626,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052242553,0.0,0.453052242553
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308575266,0.0,0.45308575266
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068506932,0.0,0.453068506932
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085251326,0.0,0.453085251326
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067971606,0.0,0.453067971606
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  06:00:00,8.4517771128,2.28675455721,1.49582907692,0.0,0.5500053624,2.2000214496,0.453060720081,0.0,0.453060720081
 05/05  07:00:00,7.25016587061,2.28675455721,1.1133737766,0.0,1.6500160872,2.2000214496,0.453103687841,0.0,0.453103687841
 05/05  08:00:00,14.7655750332,2.28675455721,2.5787239528,0.0,4.9500482616,4.9500482616,0.453123034651,0.0,0.453123034651
 05/05  09:00:00,15.5454881057,2.28675455721,3.35863702524,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/05  10:00:00,16.0022382395,2.28675455721,3.81538715907,0.0,4.9500482616,4.9500482616,0.453123083772,0.0,0.453123083772
 05/05  11:00:00,16.1546552556,2.28675455721,3.9678041752,0.0,4.9500482616,4.9500482616,0.453134865089,0.0,0.453134865089
 05/05  12:00:00,15.4549074257,2.28675455721,3.81806170772,0.0,4.9500482616,4.4000428992,0.453150543874,0.0,0.453150543874
 05/05  13:00:00,16.557412632,2.28675455721,4.37056155159,0.0,4.9500482616,4.9500482616,0.453135319696,0.0,0.453135319696
 05/05  14:00:00,16.9239560686,2.28675455721,4.73710498823,0.0,4.9500482616,4.9500482616,0.453121358232,0.0,0.453121358232
 05/05  15:00:00,17.1349728167,2.28675455721,4.94812173625,0.0,4.9500482616,4.9500482616,0.453115243689,0.0,0.453115243689
 05/05  16:00:00,17.1810145231,2.28675455721,4.9941634427,0.0,4.9500482616,4.9500482616,0.45313675135,0.0,0.45313675135
 05/05  17:00:00,11.8601680173,2.28675455721,4.07335983609,0.0,2.750026812,2.750026812,0.453104351307,0.0,0.453104351307
 05/05  18:00:00,9.45076822445,2.28675455721,3.31397613043,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  19:00:00,9.43304229044,2.28675455721,2.9124168631,0.0,1.6500160872,2.2000214496,0.453092775298,0.0,0.453092775298
 05/05  20:00:00,10.5113852661,2.28675455721,2.62159853449,0.0,1.1000107248,2.2000214496,0.453102770588,0.0,0.453102770588
 05/05  21:00:00,10.2921319586,2.28675455721,2.40234522703,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083182551,0.0,0.453083182551
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308294889,0.0,0.45308294889
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065599308,0.0,0.453065599308
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082262335,0.0,0.453082262335
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064882381,0.0,0.453064882381
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056426871,0.0,0.453056426871
 05/06  06:00:00,8.44492492014,2.28675455721,1.48897688426,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/06  07:00:00,6.06522217411,2.28675455721,1.0284408049,0.0,0.5500053624,2.2000214496,0.453090966425,0.0,0.453090966425
 05/06  08:00:00,8.47909160234,2.28675455721,1.79229414593,0.0,1.6500160872,2.750026812,0.453093808808,0.0,0.453093808808
 05/06  09:00:00,9.07350110904,2.28675455721,2.38670365263,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/06  10:00:00,9.37182596559,2.28675455721,2.68502850918,0.0,1.6500160872,2.750026812,0.453102958341,0.0,0.453102958341
 05/06  11:00:00,9.51116174111,2.28675455721,2.8243642847,0.0,1.6500160872,2.750026812,0.453103314084,0.0,0.453103314084
 05/06  12:00:00,7.67827789848,2.28675455721,2.64149652927,0.0,0.8250080436,1.9250187684,0.453094974356,0.0,0.453094974356
 05/06  13:00:00,7.79186729906,2.28675455721,2.75508592985,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  14:00:00,7.90013674853,2.28675455721,2.86335537932,0.0,0.8250080436,1.9250187684,0.453092526357,0.0,0.453092526357
 05/06  15:00:00,8.02100396175,2.28675455721,2.98422259254,0.0,0.8250080436,1.9250187684,0.45309251138,0.0,0.45309251138
 05/06  16:00:00,8.10300480511,2.28675455721,3.0662234359,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  17:00:00,7.13340756991,2.28675455721,2.92163424429,0.0,0.2750026812,1.6500160872,0.453084598304,0.0,0.453084598304
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090518494,0.0,0.453090518494
 05/06  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086346001,0.0,0.453086346001
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081914439,0.0,0.453081914439
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060562445,0.0,0.453060562445
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307655423,0.0,0.45307655423
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055157696,0.0,0.453055157696
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067845523,0.0,0.453067845523
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054567616,0.0,0.453054567616
 05/07  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085032769,0.0,0.453085032769
 05/07  08:00:00,2.19895871411,0.180307496564,0.0936324491425,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,2.5263248574,0.346745185701,0.2545609033,0.0,0.2750026812,1.6500160872,0.453081404056,0.0,0.453081404056
 05/07  10:00:00,2.4113439392,0.27739614856,0.208929022232,0.0,0.2750026812,1.6500160872,0.453080566067,0.0,0.453080566067
 05/07  11:00:00,2.35083818505,0.27739614856,0.148423268087,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,2.35248277766,0.27739614856,0.1500678607,0.0,0.2750026812,1.6500160872,0.453079988648,0.0,0.453079988648
 05/07  13:00:00,2.37257808348,0.27739614856,0.17016316652,0.0,0.2750026812,1.6500160872,0.453092569225,0.0,0.453092569225
 05/07  14:00:00,2.51360473477,0.346745185701,0.241840780662,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,2.51724060566,0.353861971301,0.238359865958,0.0,0.2750026812,1.6500160872,0.453079202533,0.0,0.453079202533
 05/07  16:00:00,3.18250913373,0.729074299404,0.528416065924,0.0,0.2750026812,1.6500160872,0.453067588299,0.0,0.453067588299
 05/07  17:00:00,2.9398026429,0.583259439523,0.431524434975,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  18:00:00,2.72536120592,0.499676831182,0.300665606339,0.0,0.2750026812,1.6500160872,0.453082311176,0.0,0.453082311176
