Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/07  19:00:00,2.72806101222,0.27739614856,0.14181276192,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  20:00:00,4.65206276915,0.288954321417,0.135089679327,0.0,0.2750026812,1.6500160872,0.453083657096,0.0,0.453083657096
 05/07  21:00:00,4.58007327423,0.24272162999,0.109332875833,0.0,0.2750026812,1.6500160872,0.453081161094,0.0,0.453081161094
 05/07  22:00:00,4.53321710093,0.20804711142,0.0971512211062,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057946717,0.0,0.453057946717
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070614504,0.0,0.453070614504
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053635022,0.0,0.453053635022
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070179754,0.0,0.453070179754
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059129085,0.0,0.453059129085
 05/08  06:00:00,8.8927030563,2.28675455721,2.32058835375,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  07:00:00,7.99754161462,2.28675455721,1.86074952061,0.0,1.6500160872,2.2000214496,0.453100817526,0.0,0.453100817526
 05/08  08:00:00,15.5561339469,2.28675455721,3.36928286645,0.0,4.9500482616,4.9500482616,0.453118489227,0.0,0.453118489227
 05/08  09:00:00,16.3093761708,2.28675455721,4.12252509038,0.0,4.9500482616,4.9500482616,0.453124916772,0.0,0.453124916772
 05/08  10:00:00,16.7691414097,2.28675455721,4.58229032929,0.0,4.9500482616,4.9500482616,0.453125730968,0.0,0.453125730968
 05/08  11:00:00,17.0372674739,2.28675455721,4.85041639349,0.0,4.9500482616,4.9500482616,0.453123077209,0.0,0.453123077209
 05/08  12:00:00,16.2749829013,2.28675455721,4.63813718324,0.0,4.9500482616,4.4000428992,0.453151903491,0.0,0.453151903491
 05/08  13:00:00,17.0994146966,2.28675455721,4.91256361622,0.0,4.9500482616,4.9500482616,0.453124052149,0.0,0.453124052149
 05/08  14:00:00,17.2962908609,2.28675455721,5.10943978048,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/08  15:00:00,17.379860778,2.28675455721,5.19300969763,0.0,4.9500482616,4.9500482616,0.453121770382,0.0,0.453121770382
 05/08  16:00:00,17.447473276,2.28675455721,5.26062219563,0.0,4.9500482616,4.9500482616,0.453109759786,0.0,0.453109759786
 05/08  17:00:00,12.2169075397,2.28675455721,4.43009935851,0.0,2.750026812,2.750026812,0.453098920261,0.0,0.453098920261
 05/08  18:00:00,9.97194269311,2.28675455721,3.8351505991,0.0,1.6500160872,2.2000214496,0.453101710581,0.0,0.453101710581
 05/08  19:00:00,9.86854854063,2.28675455721,3.34792311328,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/08  20:00:00,10.7600798131,2.28675455721,2.8702930815,0.0,1.1000107248,2.2000214496,0.453100731891,0.0,0.453100731891
 05/08  21:00:00,10.511655823,2.28675455721,2.62186909137,0.0,1.1000107248,2.2000214496,0.453086036583,0.0,0.453086036583
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/08  23:00:00,4.89507403292,0.0764658227407,0.0405840793703,0.0,0.2750026812,2.2000214496,0.453067282658,0.0,0.453067282658
 05/08  24:00:00,4.99389827808,0.152931645481,0.0629425017927,0.0,0.2750026812,2.2000214496,0.453083761039,0.0,0.453083761039
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066108174,0.0,0.453066108174
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082483034,0.0,0.453082483034
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307018903,0.0,0.45307018903
 05/09  06:00:00,9.34223117151,2.28675455721,2.77011646896,0.0,0.5500053624,2.2000214496,0.453060054961,0.0,0.453060054961
 05/09  07:00:00,8.40242127423,2.28675455721,2.26562918021,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  08:00:00,15.8338872457,2.28675455721,3.64703616529,0.0,4.9500482616,4.9500482616,0.453113535616,0.0,0.453113535616
 05/09  09:00:00,16.698405409,2.28675455721,4.5115543286,0.0,4.9500482616,4.9500482616,0.453122919339,0.0,0.453122919339
 05/09  10:00:00,17.0218478253,2.28675455721,4.83499674491,0.0,4.9500482616,4.9500482616,0.453122826263,0.0,0.453122826263
 05/09  11:00:00,17.171634706,2.28675455721,4.9847836256,0.0,4.9500482616,4.9500482616,0.453131201158,0.0,0.453131201158
 05/09  12:00:00,16.4922042612,2.28675455721,4.85535854318,0.0,4.9500482616,4.4000428992,0.453140181684,0.0,0.453140181684
 05/09  13:00:00,17.4283676558,2.28675455721,5.24151657541,0.0,4.9500482616,4.9500482616,0.453142258661,0.0,0.453142258661
 05/09  14:00:00,17.5089566533,2.28675455721,5.32210557291,0.0,4.9500482616,4.9500482616,0.453103038012,0.0,0.453103038012
 05/09  15:00:00,17.7507124898,2.28675455721,5.5638614094,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/09  16:00:00,17.8856311902,2.28675455721,5.69878010982,0.0,4.9500482616,4.9500482616,0.453126220308,0.0,0.453126220308
 05/09  17:00:00,12.3464006002,2.28675455721,4.55959241903,0.0,2.750026812,2.750026812,0.453115685957,0.0,0.453115685957
 05/09  18:00:00,9.95492592442,2.28675455721,3.81813383041,0.0,1.6500160872,2.2000214496,0.453102569283,0.0,0.453102569283
 05/09  19:00:00,9.98805380437,2.28675455721,3.46742837702,0.0,1.6500160872,2.2000214496,0.45309199691,0.0,0.45309199691
 05/09  20:00:00,11.0486803054,2.28675455721,3.15889357378,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/09  21:00:00,10.9104680248,2.28675455721,3.02068129324,0.0,1.1000107248,2.2000214496,0.453074012942,0.0,0.453074012942
 05/09  22:00:00,5.39845426853,0.229397468222,0.116029988299,0.0,0.5500053624,2.2000214496,0.453075206713,0.0,0.453075206713
 05/09  23:00:00,5.24908624472,0.305863290963,0.165198822949,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  24:00:00,5.34284918735,0.382329113703,0.182495942841,0.0,0.2750026812,2.2000214496,0.453080697023,0.0,0.453080697023
 05/10  01:00:00,5.11309026004,0.229397468222,0.105668661013,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  02:00:00,5.10930363195,0.229397468222,0.101882032921,0.0,0.2750026812,2.2000214496,0.453073827353,0.0,0.453073827353
 05/10  03:00:00,5.09731220838,0.229397468222,0.0898906093557,0.0,0.2750026812,2.2000214496,0.453054761435,0.0,0.453054761435
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075076367,0.0,0.453075076367
 05/10  06:00:00,9.19112113197,2.28675455721,2.61900642942,0.0,0.5500053624,2.2000214496,0.453065389615,0.0,0.453065389615
 05/10  07:00:00,8.20028129144,2.28675455721,2.06348919743,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/10  08:00:00,15.8645908334,2.28675455721,3.67773975294,0.0,4.9500482616,4.9500482616,0.453121797409,0.0,0.453121797409
 05/10  09:00:00,16.6745911235,2.28675455721,4.48774004306,0.0,4.9500482616,4.9500482616,0.453124694135,0.0,0.453124694135
 05/10  10:00:00,17.2072885965,2.28675455721,5.02043751604,0.0,4.9500482616,4.9500482616,0.453130706969,0.0,0.453130706969
 05/10  11:00:00,17.3389792895,2.28675455721,5.15212820905,0.0,4.9500482616,4.9500482616,0.453131129738,0.0,0.453131129738
 05/10  12:00:00,16.5730426285,2.28675455721,4.93619691048,0.0,4.9500482616,4.4000428992,0.453131677121,0.0,0.453131677121
 05/10  13:00:00,17.5956873905,2.28675455721,5.40883631011,0.0,4.9500482616,4.9500482616,0.453134719038,0.0,0.453134719038
 05/10  14:00:00,17.7387122445,2.28675455721,5.55186116409,0.0,4.9500482616,4.9500482616,0.453092680764,0.0,0.453092680764
 05/10  15:00:00,17.9263384106,2.28675455721,5.7394873302,0.0,4.9500482616,4.9500482616,0.453106441357,0.0,0.453106441357
 05/10  16:00:00,18.0150354683,2.28675455721,5.82818438784,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/10  17:00:00,12.7049928676,2.28675455721,4.91818468635,0.0,2.750026812,2.750026812,0.453114651699,0.0,0.453114651699
 05/10  18:00:00,10.4912738254,2.28675455721,4.3544817314,0.0,1.6500160872,2.2000214496,0.453107904509,0.0,0.453107904509
 05/10  19:00:00,10.4242158684,2.28675455721,3.90359044108,0.0,1.6500160872,2.2000214496,0.453098822702,0.0,0.453098822702
 05/10  20:00:00,11.4359837836,2.28675455721,3.54619705196,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/10  21:00:00,11.2543322923,2.28675455721,3.36454556065,0.0,1.1000107248,2.2000214496,0.45309219105,0.0,0.45309219105
 05/10  22:00:00,5.34281428376,0.191164556852,0.0986229149079,0.0,0.5500053624,2.2000214496,0.453075807344,0.0,0.453075807344
 05/10  23:00:00,5.40274652759,0.382329113703,0.242393283078,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  24:00:00,5.26687248525,0.305863290963,0.182985063485,0.0,0.2750026812,2.2000214496,0.453081208146,0.0,0.453081208146
 05/11  01:00:00,5.38133811738,0.382329113703,0.220984872874,0.0,0.2750026812,2.2000214496,0.453072955756,0.0,0.453072955756
 05/11  02:00:00,5.24043012974,0.305863290963,0.156542707977,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  03:00:00,5.23398883495,0.305863290963,0.150101413179,0.0,0.2750026812,2.2000214496,0.453055084411,0.0,0.453055084411
 05/11  04:00:00,5.10943476459,0.229397468222,0.102013165566,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  05:00:00,5.26648639303,0.152931645481,0.0605279355492,0.0,0.5500053624,2.2000214496,0.453073211404,0.0,0.453073211404
 05/11  06:00:00,9.63939638598,2.28675455721,3.06728168343,0.0,0.5500053624,2.2000214496,0.453064681013,0.0,0.453064681013
 05/11  07:00:00,8.64803145537,2.28675455721,2.51123936136,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/11  08:00:00,16.4048446225,2.28675455721,4.21799354209,0.0,4.9500482616,4.9500482616,0.453099187532,0.0,0.453099187532
 05/11  09:00:00,17.1871774117,2.28675455721,5.00032633129,0.0,4.9500482616,4.9500482616,0.45311995557,0.0,0.45311995557
 05/11  10:00:00,17.5845446204,2.28675455721,5.39769353998,0.0,4.9500482616,4.9500482616,0.453125324276,0.0,0.453125324276
 05/11  11:00:00,17.6883193986,2.28675455721,5.50146831816,0.0,4.9500482616,4.9500482616,0.453139157319,0.0,0.453139157319
 05/11  12:00:00,16.5844414848,2.28675455721,4.94759576683,0.0,4.9500482616,4.4000428992,0.453136398944,0.0,0.453136398944
 05/11  13:00:00,17.441237256,2.28675455721,5.25438617559,0.0,4.9500482616,4.9500482616,0.453128597032,0.0,0.453128597032
 05/11  14:00:00,17.9670487432,2.28675455721,5.78019766282,0.0,4.9500482616,4.9500482616,0.453077462808,0.0,0.453077462808
 05/11  15:00:00,18.2242458981,2.28675455721,6.03739481766,0.0,4.9500482616,4.9500482616,0.453114367708,0.0,0.453114367708
 05/11  16:00:00,18.3516404928,2.28675455721,6.16478941242,0.0,4.9500482616,4.9500482616,0.453124141687,0.0,0.453124141687
 05/11  17:00:00,12.8739150436,2.28675455721,5.08710686236,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/11  18:00:00,10.5208214809,2.28675455721,4.38402938691,0.0,1.6500160872,2.2000214496,0.45310707883,0.0,0.45310707883
 05/11  19:00:00,10.6400413389,2.28675455721,4.11941591153,0.0,1.6500160872,2.2000214496,0.453099341882,0.0,0.453099341882
 05/11  20:00:00,11.6184499279,2.28675455721,3.72866319626,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  21:00:00,11.4734514391,2.28675455721,3.58366470747,0.0,1.1000107248,2.2000214496,0.453091289345,0.0,0.453091289345
 05/11  22:00:00,5.44249762395,0.246734727507,0.142736084442,0.0,0.5500053624,2.2000214496,0.453070278135,0.0,0.453070278135
 05/11  23:00:00,5.91429520154,0.694399780834,0.441871289898,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  24:00:00,5.5971578988,0.513910402383,0.30522336561,0.0,0.2750026812,2.2000214496,0.453087269599,0.0,0.453087269599
 05/12  01:00:00,5.40041656358,0.382329113703,0.240063319072,0.0,0.2750026812,2.2000214496,0.453085920551,0.0,0.453085920551
 05/12  02:00:00,5.25455112398,0.305863290963,0.170663702217,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,5.3659160109,0.382329113703,0.20556276639,0.0,0.2750026812,2.2000214496,0.453083430224,0.0,0.453083430224
 05/12  04:00:00,5.2325741324,0.305863290963,0.148686710637,0.0,0.2750026812,2.2000214496,0.453084053165,0.0,0.453084053165
 05/12  05:00:00,5.3930540835,0.229397468222,0.110629803275,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,10.0335710063,2.28675455721,3.46145630372,0.0,0.5500053624,2.2000214496,0.453058000274,0.0,0.453058000274
 05/12  07:00:00,9.03860524255,2.28675455721,2.90181314854,0.0,1.6500160872,2.2000214496,0.453097212146,0.0,0.453097212146
 05/12  08:00:00,16.7392031298,2.28675455721,4.55235204939,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/12  09:00:00,17.4218739412,2.28675455721,5.23502286075,0.0,4.9500482616,4.9500482616,0.453118678753,0.0,0.453118678753
 05/12  10:00:00,17.6910941784,2.28675455721,5.50424309802,0.0,4.9500482616,4.9500482616,0.453123784956,0.0,0.453123784956
 05/12  11:00:00,17.8893511115,2.28675455721,5.70250003104,0.0,4.9500482616,4.9500482616,0.453134959839,0.0,0.453134959839
 05/12  12:00:00,17.1351351579,2.28675455721,5.49828943992,0.0,4.9500482616,4.4000428992,0.453134894764,0.0,0.453134894764
 05/12  13:00:00,18.0684326856,2.28675455721,5.88158160517,0.0,4.9500482616,4.9500482616,0.45309958198,0.0,0.45309958198
 05/12  14:00:00,18.1980042617,2.28675455721,6.01115318131,0.0,4.9500482616,4.9500482616,0.453102889125,0.0,0.453102889125
 05/12  15:00:00,18.3782410756,2.28675455721,6.19138999516,0.0,4.9500482616,4.9500482616,0.453116177415,0.0,0.453116177415
 05/12  16:00:00,18.3985539936,2.28675455721,6.21170291317,0.0,4.9500482616,4.9500482616,0.453131832185,0.0,0.453131832185
 05/12  17:00:00,13.0879424813,2.28675455721,5.30113430012,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/12  18:00:00,10.8836813035,2.28675455721,4.74688920947,0.0,1.6500160872,2.2000214496,0.453096995668,0.0,0.453096995668
 05/12  19:00:00,10.8118229801,2.28675455721,4.29119755277,0.0,1.6500160872,2.2000214496,0.453093647693,0.0,0.453093647693
 05/12  20:00:00,11.6870869226,2.28675455721,3.79730019095,0.0,1.1000107248,2.2000214496,0.453097009354,0.0,0.453097009354
 05/12  21:00:00,11.5406650574,2.28675455721,3.65087832575,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/12  22:00:00,5.54108972504,0.298746505362,0.189316407669,0.0,0.5500053624,2.2000214496,0.453076022144,0.0,0.453076022144
 05/12  23:00:00,5.98125304884,0.729074299404,0.474154618628,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  24:00:00,5.691572892,0.56014309381,0.353405667387,0.0,0.2750026812,2.2000214496,0.453075054029,0.0,0.453075054029
 05/13  01:00:00,5.06426605516,0.521027187984,0.315220098775,0.0,0.2750026812,1.6500160872,0.453080258887,0.0,0.453080258887
 05/13  02:00:00,4.71258989887,0.305863290963,0.178707839503,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  03:00:00,4.82446857238,0.382329113703,0.214120690276,0.0,0.2750026812,1.6500160872,0.453071816468,0.0,0.453071816468
 05/13  04:00:00,4.68088301846,0.305863290963,0.147000959089,0.0,0.2750026812,1.6500160872,0.453053772706,0.0,0.453053772706
 05/13  05:00:00,4.56016258269,0.229397468222,0.102746346066,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  06:00:00,9.98393820634,2.28675455721,3.41182350379,0.0,0.5500053624,2.2000214496,0.453080236765,0.0,0.453080236765
 05/13  07:00:00,7.72280616864,2.28675455721,2.68602479943,0.0,0.5500053624,2.2000214496,0.453095001409,0.0,0.453095001409
 05/13  08:00:00,10.1197475976,2.28675455721,3.4329501412,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  09:00:00,10.6727323848,2.28675455721,3.98593492838,0.0,1.6500160872,2.750026812,0.453104158012,0.0,0.453104158012
 05/13  10:00:00,10.9161288672,2.28675455721,4.22933141075,0.0,1.6500160872,2.750026812,0.453104220474,0.0,0.453104220474
 05/13  11:00:00,11.013046764,2.28675455721,4.32624930756,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/13  12:00:00,9.03146571855,2.28675455721,3.99468434933,0.0,0.8250080436,1.9250187684,0.4531061325,0.0,0.4531061325
 05/13  13:00:00,8.98880408873,2.28675455721,3.95202271952,0.0,0.8250080436,1.9250187684,0.453095978423,0.0,0.453095978423
 05/13  14:00:00,9.05331883596,2.28675455721,4.01653746674,0.0,0.8250080436,1.9250187684,0.453074820603,0.0,0.453074820603
 05/13  15:00:00,9.3006788437,2.28675455721,4.26389747449,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  16:00:00,9.14818769248,2.28675455721,4.11140632327,0.0,0.8250080436,1.9250187684,0.453096824535,0.0,0.453096824535
 05/13  17:00:00,8.24132592249,2.28675455721,4.02955259688,0.0,0.2750026812,1.6500160872,0.453082214654,0.0,0.453082214654
 05/13  18:00:00,2.78723971815,0.471677600985,0.39054334876,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  19:00:00,3.23900791816,0.729074299404,0.584914850347,0.0,0.2750026812,1.6500160872,0.453088903441,0.0,0.453088903441
 05/13  20:00:00,5.24798248499,0.583259439523,0.436704277066,0.0,0.2750026812,1.6500160872,0.453086339619,0.0,0.453086339619
 05/13  21:00:00,5.49984207344,0.729074299404,0.542749005628,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  22:00:00,5.27312257703,0.583259439523,0.461844369105,0.0,0.2750026812,1.6500160872,0.45308446323,0.0,0.45308446323
 05/13  23:00:00,5.50724679015,0.729074299404,0.550153722344,0.0,0.2750026812,1.6500160872,0.453083361165,0.0,0.453083361165
 05/13  24:00:00,5.19996190194,0.583259439523,0.388683694011,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  01:00:00,5.22240769586,0.625050743694,0.369338183759,0.0,0.2750026812,1.6500160872,0.453080146769,0.0,0.453080146769
 05/14  02:00:00,5.13916399936,0.583259439523,0.327885791431,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  03:00:00,4.91406200043,0.451678150844,0.234365081186,0.0,0.2750026812,1.6500160872,0.453057198301,0.0,0.453057198301
 05/14  04:00:00,4.56935539693,0.229397468222,0.111939160308,0.0,0.2750026812,1.6500160872,0.453070567713,0.0,0.453070567713
 05/14  05:00:00,4.56559006683,0.229397468222,0.108173830204,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  06:00:00,3.78795335803,0.229397468222,0.098203788069,0.0,0.2750026812,1.6500160872,0.453054899582,0.0,0.453054899582
 05/14  07:00:00,2.19247363762,0.17337259285,0.09408227637,0.0,0.2750026812,1.6500160872,0.453079913922,0.0,0.453079913922
 05/14  08:00:00,3.07006699238,0.660255058937,0.484793165041,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  09:00:00,2.98077352982,0.583259439523,0.472495321893,0.0,0.2750026812,1.6500160872,0.453081087435,0.0,0.453081087435
 05/14  10:00:00,3.25965769734,0.729074299404,0.605564629535,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,3.37905680708,0.824434971586,0.629603067095,0.0,0.2750026812,1.6500160872,0.453077560047,0.0,0.453077560047
 05/14  12:00:00,4.25096898387,1.30045712854,1.02549308693,0.0,0.2750026812,1.6500160872,0.453081045855,0.0,0.453081045855
 05/14  13:00:00,3.24556516661,0.75367626507,0.566870133137,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,3.9467430825,1.13236314895,0.889361165143,0.0,0.2750026812,1.6500160872,0.453073051997,0.0,0.453073051997
 05/14  15:00:00,4.05809242631,1.10467917805,1.02839447986,0.0,0.2750026812,1.6500160872,0.453080680904,0.0,0.453080680904
 05/14  16:00:00,4.8845073541,1.45326838069,1.50622020501,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,4.30318104658,1.16261470455,1.21554757362,0.0,0.2750026812,1.6500160872,0.453076818884,0.0,0.453076818884
 05/14  18:00:00,4.80929956846,1.43599387946,1.4482869206,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  19:00:00,4.04837989969,1.1280657021,0.995295429183,0.0,0.2750026812,1.6500160872,0.453086703564,0.0,0.453086703564
 05/14  20:00:00,6.43406030094,1.23871070974,0.967330822792,0.0,0.2750026812,1.6500160872,0.4530836496,0.0,0.4530836496
 05/14  21:00:00,5.6065599611,0.780185549044,0.598355643657,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  22:00:00,6.13208882468,1.06233386936,0.841736186913,0.0,0.2750026812,1.6500160872,0.453075274432,0.0,0.453075274432
 05/14  23:00:00,5.90291247688,0.972331401483,0.702562306997,0.0,0.2750026812,1.6500160872,0.453070125199,0.0,0.453070125199
 05/14  24:00:00,5.75166684143,0.90580285923,0.617845213793,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,5.74049972746,0.583259439523,0.379216157138,0.0,0.2750026812,2.2000214496,0.453079029322,0.0,0.453079029322
 05/15  02:00:00,5.88622994771,0.694399780834,0.413806036071,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  03:00:00,5.65935526054,0.583259439523,0.298071690216,0.0,0.2750026812,2.2000214496,0.453081761188,0.0,0.453081761188
 05/15  04:00:00,5.36250679801,0.382329113703,0.202153553507,0.0,0.2750026812,2.2000214496,0.453076570957,0.0,0.453076570957
 05/15  05:00:00,5.50312097236,0.305863290963,0.144230869398,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  06:00:00,9.92050684767,2.28675455721,3.34839214512,0.0,0.5500053624,2.2000214496,0.453073129007,0.0,0.453073129007
 05/15  07:00:00,8.92089266395,2.28675455721,2.78410056993,0.0,1.6500160872,2.2000214496,0.453096507837,0.0,0.453096507837
 05/15  08:00:00,16.4165761155,2.28675455721,4.22972503512,0.0,4.9500482616,4.9500482616,0.45311579973,0.0,0.45311579973
 05/15  09:00:00,17.1752069198,2.28675455721,4.9883558394,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/15  10:00:00,17.7388522072,2.28675455721,5.55200112678,0.0,4.9500482616,4.9500482616,0.453119252599,0.0,0.453119252599
 05/15  11:00:00,17.9231052046,2.28675455721,5.73625412418,0.0,4.9500482616,4.9500482616,0.453134491001,0.0,0.453134491001
 05/15  12:00:00,17.098128543,2.28675455721,5.46128282501,0.0,4.9500482616,4.4000428992,0.453139577493,0.0,0.453139577493
 05/15  13:00:00,18.0881471831,2.28675455721,5.90129610267,0.0,4.9500482616,4.9500482616,0.45313254763,0.0,0.45313254763
 05/15  14:00:00,18.1768148233,2.28675455721,5.98996374287,0.0,4.9500482616,4.9500482616,0.45311350199,0.0,0.45311350199
 05/15  15:00:00,18.1974924701,2.28675455721,6.01064138969,0.0,4.9500482616,4.9500482616,0.453118317163,0.0,0.453118317163
 05/15  16:00:00,17.9349052626,2.28675455721,5.74805418219,0.0,4.9500482616,4.9500482616,0.453135277841,0.0,0.453135277841
 05/15  17:00:00,12.5347299326,2.28675455721,4.74792175143,0.0,2.750026812,2.750026812,0.453104406133,0.0,0.453104406133
 05/15  18:00:00,10.5703581194,2.28675455721,4.43356602536,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/15  19:00:00,10.2482118367,2.28675455721,4.11141974265,0.0,1.6500160872,2.2000214496,0.453097132487,0.0,0.453097132487
 05/15  20:00:00,11.4681433389,2.28675455721,3.57835660727,0.0,1.1000107248,2.2000214496,0.453102166238,0.0,0.453102166238
 05/15  21:00:00,11.2461107966,2.28675455721,3.35632406502,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/15  22:00:00,5.50012947365,0.281409246077,0.165693415573,0.0,0.5500053624,2.2000214496,0.453086452173,0.0,0.453086452173
 05/15  23:00:00,5.91759755269,0.711737040119,0.427836381764,0.0,0.2750026812,2.2000214496,0.453073003305,0.0,0.453073003305
 05/15  24:00:00,5.62038281912,0.531247661668,0.311111026649,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  01:00:00,5.74983031252,0.625050743694,0.346755438018,0.0,0.2750026812,2.2000214496,0.453071758713,0.0,0.453071758713
 05/16  02:00:00,5.34299442913,0.375212328103,0.189757970224,0.0,0.2750026812,2.2000214496,0.453076617638,0.0,0.453076617638
 05/16  03:00:00,5.33474718678,0.382329113703,0.174393942268,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  04:00:00,5.19892530867,0.305863290963,0.115037886906,0.0,0.2750026812,2.2000214496,0.453086564272,0.0,0.453086564272
 05/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  06:00:00,9.23583925752,2.28675455721,2.66372455498,0.0,0.5500053624,2.2000214496,0.453077478595,0.0,0.453077478595
 05/16  07:00:00,8.37344150324,2.28675455721,2.23664940923,0.0,1.6500160872,2.2000214496,0.453093544173,0.0,0.453093544173
 05/16  08:00:00,15.7119525907,2.28675455721,3.52510151026,0.0,4.9500482616,4.9500482616,0.453119593782,0.0,0.453119593782
 05/16  09:00:00,16.4593287904,2.28675455721,4.27247770996,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/16  10:00:00,17.2499246214,2.28675455721,5.06307354101,0.0,4.9500482616,4.9500482616,0.453122511789,0.0,0.453122511789
 05/16  11:00:00,17.7770787719,2.28675455721,5.59022769152,0.0,4.9500482616,4.9500482616,0.453137154914,0.0,0.453137154914
 05/16  12:00:00,17.0423073728,2.28675455721,5.40546165477,0.0,4.9500482616,4.4000428992,0.453141570645,0.0,0.453141570645
 05/16  13:00:00,18.1537566902,2.28675455721,5.96690560982,0.0,4.9500482616,4.9500482616,0.453143451217,0.0,0.453143451217
 05/16  14:00:00,18.5426931072,2.28675455721,6.3558420268,0.0,4.9500482616,4.9500482616,0.453115806939,0.0,0.453115806939
 05/16  15:00:00,18.2718449354,2.28675455721,6.08499385502,0.0,4.9500482616,4.9500482616,0.453081655444,0.0,0.453081655444
 05/16  16:00:00,18.1674842067,2.28675455721,5.98063312629,0.0,4.9500482616,4.9500482616,0.453117529024,0.0,0.453117529024
 05/16  17:00:00,12.8602043009,2.28675455721,5.07339611972,0.0,2.750026812,2.750026812,0.453080525405,0.0,0.453080525405
 05/16  18:00:00,10.5913017776,2.28675455721,4.45450968357,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/16  19:00:00,10.0854465956,2.28675455721,3.94865450154,0.0,1.6500160872,2.2000214496,0.453092837478,0.0,0.453092837478
 05/16  20:00:00,11.3569773963,2.28675455721,3.46719066473,0.0,1.1000107248,2.2000214496,0.453087327659,0.0,0.453087327659
 05/16  21:00:00,10.9975200168,2.28675455721,3.10773328521,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085242072,0.0,0.453085242072
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053384895,0.0,0.453053384895
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069132745,0.0,0.453069132745
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084742657,0.0,0.453084742657
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066455028,0.0,0.453066455028
 05/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  06:00:00,9.35093600033,2.28675455721,2.77882129778,0.0,0.5500053624,2.2000214496,0.453075762447,0.0,0.453075762447
 05/17  07:00:00,8.39968792591,2.28675455721,2.26289583189,0.0,1.6500160872,2.2000214496,0.453091552505,0.0,0.453091552505
 05/17  08:00:00,15.8963168457,2.28675455721,3.7094657653,0.0,4.9500482616,4.9500482616,0.453117008935,0.0,0.453117008935
 05/17  09:00:00,16.5262442683,2.28675455721,4.33939318788,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/17  10:00:00,17.098968216,2.28675455721,4.91211713558,0.0,4.9500482616,4.9500482616,0.453119391042,0.0,0.453119391042
 05/17  11:00:00,17.5046282521,2.28675455721,5.31777717164,0.0,4.9500482616,4.9500482616,0.453133439008,0.0,0.453133439008
 05/17  12:00:00,16.8561406779,2.28675455721,5.21929495994,0.0,4.9500482616,4.4000428992,0.453137200986,0.0,0.453137200986
 05/17  13:00:00,17.872206902,2.28675455721,5.6853558216,0.0,4.9500482616,4.9500482616,0.453128910976,0.0,0.453128910976
 05/17  14:00:00,17.9716704417,2.28675455721,5.7848193613,0.0,4.9500482616,4.9500482616,0.453108961414,0.0,0.453108961414
 05/17  15:00:00,18.3245846766,2.28675455721,6.13773359622,0.0,4.9500482616,4.9500482616,0.453120055012,0.0,0.453120055012
 05/17  16:00:00,18.4506822775,2.28675455721,6.26383119707,0.0,4.9500482616,4.9500482616,0.453128457564,0.0,0.453128457564
 05/17  17:00:00,12.9635922871,2.28675455721,5.17678410584,0.0,2.750026812,2.750026812,0.453108040097,0.0,0.453108040097
 05/17  18:00:00,10.6060239621,2.28675455721,4.46923186806,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  19:00:00,10.3827776225,2.28675455721,4.2459855285,0.0,1.6500160872,2.2000214496,0.453099025819,0.0,0.453099025819
 05/17  20:00:00,11.5841024266,2.28675455721,3.69431569503,0.0,1.1000107248,2.2000214496,0.453093715018,0.0,0.453093715018
 05/17  21:00:00,11.1408861623,2.28675455721,3.25109943064,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/17  22:00:00,5.32594217774,0.191164556852,0.0817508088796,0.0,0.5500053624,2.2000214496,0.453077887664,0.0,0.453077887664
 05/17  23:00:00,5.53577053763,0.513910402383,0.243836004445,0.0,0.2750026812,2.2000214496,0.453081744395,0.0,0.453081744395
 05/17  24:00:00,5.63225214173,0.590376225124,0.263851785802,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  01:00:00,5.10887237797,0.229397468222,0.101450778939,0.0,0.2750026812,2.2000214496,0.453061896032,0.0,0.453061896032
 05/18  02:00:00,5.1030291082,0.229397468222,0.0956075091746,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077419428,0.0,0.453077419428
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059007221,0.0,0.453059007221
 05/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/18  06:00:00,9.3126587662,2.28675455721,2.74054406365,0.0,0.5500053624,2.2000214496,0.453084094607,0.0,0.453084094607
 05/18  07:00:00,8.44732009338,2.28675455721,2.31052799937,0.0,1.6500160872,2.2000214496,0.453104179741,0.0,0.453104179741
 05/18  08:00:00,16.025353594,2.28675455721,3.83850251361,0.0,4.9500482616,4.9500482616,0.453117756264,0.0,0.453117756264
 05/18  09:00:00,16.7981347392,2.28675455721,4.61128365883,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/18  10:00:00,17.3211670916,2.28675455721,5.13431601116,0.0,4.9500482616,4.9500482616,0.453120079771,0.0,0.453120079771
 05/18  11:00:00,17.5702354241,2.28675455721,5.3833843437,0.0,4.9500482616,4.9500482616,0.453126100723,0.0,0.453126100723
 05/18  12:00:00,16.8635826787,2.28675455721,5.22673696068,0.0,4.9500482616,4.4000428992,0.453136150782,0.0,0.453136150782
 05/18  13:00:00,17.9671274377,2.28675455721,5.7802763573,0.0,4.9500482616,4.9500482616,0.45314521567,0.0,0.45314521567
 05/18  14:00:00,18.1860464981,2.28675455721,5.99919541773,0.0,4.9500482616,4.9500482616,0.453097537382,0.0,0.453097537382
 05/18  15:00:00,18.4523200946,2.28675455721,6.26546901419,0.0,4.9500482616,4.9500482616,0.453083879437,0.0,0.453083879437
 05/18  16:00:00,18.6913874195,2.28675455721,6.50453633913,0.0,4.9500482616,4.9500482616,0.453132791981,0.0,0.453132791981
 05/18  17:00:00,13.2831531318,2.28675455721,5.49634495059,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/18  18:00:00,10.901090477,2.28675455721,4.76429838303,0.0,1.6500160872,2.2000214496,0.453104894972,0.0,0.453104894972
 05/18  19:00:00,10.5828968112,2.28675455721,4.44610471722,0.0,1.6500160872,2.2000214496,0.453095572066,0.0,0.453095572066
 05/18  20:00:00,11.7393154863,2.28675455721,3.84952875469,0.0,1.1000107248,2.2000214496,0.453093632171,0.0,0.453093632171
 05/18  21:00:00,11.2804993216,2.28675455721,3.39071258996,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/18  22:00:00,5.42816573865,0.264071986792,0.111066939849,0.0,0.5500053624,2.2000214496,0.453087252849,0.0,0.453087252849
 05/18  23:00:00,5.69062105374,0.617933958093,0.29466296484,0.0,0.2750026812,2.2000214496,0.4530857303,0.0,0.4530857303
 05/18  24:00:00,5.62461021565,0.590376225124,0.256209859722,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,5.11001990117,0.229397468222,0.102598302148,0.0,0.2750026812,2.2000214496,0.453082650895,0.0,0.453082650895
 05/19  02:00:00,5.10150534294,0.229397468222,0.0940837439165,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306417489,0.0,0.45306417489
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307961251,0.0,0.45307961251
 05/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  06:00:00,9.07704274788,2.28675455721,2.50492804533,0.0,0.5500053624,2.2000214496,0.453070581865,0.0,0.453070581865
 05/19  07:00:00,8.18500374922,2.28675455721,2.04821165521,0.0,1.6500160872,2.2000214496,0.453103457994,0.0,0.453103457994
 05/19  08:00:00,15.7941965694,2.28675455721,3.607345489,0.0,4.9500482616,4.9500482616,0.453121814798,0.0,0.453121814798
 05/19  09:00:00,16.5522418874,2.28675455721,4.365390807,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/19  10:00:00,17.0362213458,2.28675455721,4.84937026538,0.0,4.9500482616,4.9500482616,0.453121879868,0.0,0.453121879868
 05/19  11:00:00,17.2783386628,2.28675455721,5.09148758236,0.0,4.9500482616,4.9500482616,0.453136690916,0.0,0.453136690916
 05/19  12:00:00,16.5226659234,2.28675455721,4.88582020542,0.0,4.9500482616,4.4000428992,0.453138305074,0.0,0.453138305074
 05/19  13:00:00,17.6186493435,2.28675455721,5.4317982631,0.0,4.9500482616,4.9500482616,0.453127742504,0.0,0.453127742504
 05/19  14:00:00,17.6331309043,2.28675455721,5.44627982393,0.0,4.9500482616,4.9500482616,0.453104244019,0.0,0.453104244019
 05/19  15:00:00,17.6102941402,2.28675455721,5.4234430598,0.0,4.9500482616,4.9500482616,0.453113035956,0.0,0.453113035956
 05/19  16:00:00,17.849998872,2.28675455721,5.66314779156,0.0,4.9500482616,4.9500482616,0.453130373018,0.0,0.453130373018
 05/19  17:00:00,12.7087852394,2.28675455721,4.92197705817,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/19  18:00:00,10.4941225203,2.28675455721,4.35733042627,0.0,1.6500160872,2.2000214496,0.453104603548,0.0,0.453104603548
 05/19  19:00:00,10.0643204032,2.28675455721,3.92752830921,0.0,1.6500160872,2.2000214496,0.45309584156,0.0,0.45309584156
 05/19  20:00:00,11.4682700941,2.28675455721,3.57848336251,0.0,1.1000107248,2.2000214496,0.453087113784,0.0,0.453087113784
 05/19  21:00:00,11.2489212281,2.28675455721,3.35913449648,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/19  22:00:00,5.33660314533,0.191164556852,0.0924117764787,0.0,0.5500053624,2.2000214496,0.453085314485,0.0,0.453085314485
 05/19  23:00:00,5.37177271336,0.382329113703,0.211419468849,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  24:00:00,5.237738104,0.305863290963,0.15385068223,0.0,0.2750026812,2.2000214496,0.453082172564,0.0,0.453082172564
 05/20  01:00:00,4.77834700316,0.382329113703,0.167999121052,0.0,0.2750026812,1.6500160872,0.453082089826,0.0,0.453082089826
 05/20  02:00:00,4.64438508844,0.305863290963,0.110503029074,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079000373,0.0,0.453079000373
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060439291,0.0,0.453060439291
 05/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  06:00:00,8.77254945279,2.28675455721,2.20043475024,0.0,0.5500053624,2.2000214496,0.453085899598,0.0,0.453085899598
 05/20  07:00:00,6.60488598238,2.28675455721,1.56810461316,0.0,0.5500053624,2.2000214496,0.453087074503,0.0,0.453087074503
 05/20  08:00:00,8.88331009758,2.28675455721,2.19651264116,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  09:00:00,9.57049861094,2.28675455721,2.88370115453,0.0,1.6500160872,2.750026812,0.453033898533,0.0,0.453033898533
 05/20  10:00:00,10.0661892743,2.28675455721,3.37939181789,0.0,1.6500160872,2.750026812,0.453033141505,0.0,0.453033141505
 05/20  11:00:00,10.265731897,2.28675455721,3.57893444062,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  12:00:00,8.40531177421,2.28675455721,3.36853040499,0.0,0.8250080436,1.9250187684,0.453104798062,0.0,0.453104798062
 05/20  13:00:00,8.32600331843,2.28675455721,3.28922194921,0.0,0.8250080436,1.9250187684,0.453091917066,0.0,0.453091917066
 05/20  14:00:00,8.3639598337,2.28675455721,3.32717846449,0.0,0.8250080436,1.9250187684,0.45309660196,0.0,0.45309660196
 05/20  15:00:00,8.61732617693,2.28675455721,3.58054480771,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  16:00:00,8.77197399514,2.28675455721,3.73519262592,0.0,0.8250080436,1.9250187684,0.453079246878,0.0,0.453079246878
 05/20  17:00:00,7.78011785994,2.28675455721,3.56834453433,0.0,0.2750026812,1.6500160872,0.453082977399,0.0,0.453082977399
 05/20  18:00:00,2.72740818505,0.460119428128,0.342269988515,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  19:00:00,3.05748598098,0.659725262264,0.472741950311,0.0,0.2750026812,1.6500160872,0.453088649401,0.0,0.453088649401
 05/20  20:00:00,5.29031689292,0.652608476663,0.409689647851,0.0,0.2750026812,1.6500160872,0.453085068744,0.0,0.453085068744
 05/20  21:00:00,5.32145331259,0.659725262264,0.433709281926,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  22:00:00,5.27681455576,0.652608476663,0.396187310693,0.0,0.2750026812,1.6500160872,0.453073609952,0.0,0.453073609952
 05/20  23:00:00,5.14515593073,0.590376225124,0.326760937202,0.0,0.2750026812,1.6500160872,0.453071901367,0.0,0.453071901367
 05/20  24:00:00,4.70787655951,0.305863290963,0.173994500139,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  01:00:00,4.79532303199,0.382329113703,0.184975149885,0.0,0.2750026812,1.6500160872,0.453085250636,0.0,0.453085250636
 05/21  02:00:00,4.56052281906,0.229397468222,0.103106582433,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  03:00:00,4.55305341068,0.229397468222,0.0956371740501,0.0,0.2750026812,1.6500160872,0.453078506098,0.0,0.453078506098
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056567281,0.0,0.453056567281
 05/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074818261,0.0,0.453074818261
 05/21  07:00:00,1.97832175395,0.0346745185701,0.0186284669805,0.0,0.2750026812,1.6500160872,0.453080048619,0.0,0.453080048619
 05/21  08:00:00,2.4960418142,0.346745185701,0.224277860094,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  09:00:00,2.45569146964,0.27739614856,0.253276552674,0.0,0.2750026812,1.6500160872,0.453079986916,0.0,0.453079986916
 05/21  10:00:00,2.92822524626,0.576142653923,0.427063823931,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,3.03075880138,0.644432097716,0.461307935258,0.0,0.2750026812,1.6500160872,0.453087800749,0.0,0.453087800749
 05/21  12:00:00,3.03959852058,0.652608476663,0.46197127551,0.0,0.2750026812,1.6500160872,0.453082099316,0.0,0.453082099316
 05/21  13:00:00,3.05516701578,0.659725262264,0.470422985114,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,3.29619541473,0.753596225135,0.617580421192,0.0,0.2750026812,1.6500160872,0.453073309898,0.0,0.453073309898
 05/21  15:00:00,3.99295986328,1.10938987331,0.958551221573,0.0,0.2750026812,1.6500160872,0.453081161371,0.0,0.453081161371
 05/21  16:00:00,4.10128511522,1.12468490622,1.0515814406,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,4.25254229029,1.19150970153,1.13601382036,0.0,0.2750026812,1.6500160872,0.453081621459,0.0,0.453081621459
 05/21  18:00:00,4.29410445193,1.23594942556,1.13313625796,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  19:00:00,3.85753694558,1.03178651258,0.900731664597,0.0,0.2750026812,1.6500160872,0.453085162602,0.0,0.453085162602
 05/21  20:00:00,5.68966426834,0.834386423913,0.627259076024,0.0,0.2750026812,1.6500160872,0.453085127792,0.0,0.453085127792
 05/21  21:00:00,5.3800289626,0.659725262264,0.492284931935,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,5.33853318021,0.652608476663,0.45790593514,0.0,0.2750026812,1.6500160872,0.453078383314,0.0,0.453078383314
 05/21  23:00:00,5.35174464513,0.659725262264,0.464000614467,0.0,0.2750026812,1.6500160872,0.453084046918,0.0,0.453084046918
 05/21  24:00:00,5.30238855401,0.652608476663,0.421761308946,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,5.74101362122,0.590376225124,0.372613265297,0.0,0.2750026812,2.2000214496,0.453080831282,0.0,0.453080831282
 05/22  02:00:00,5.61903673145,0.548584920953,0.29242767969,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  03:00:00,5.5762736287,0.521027187984,0.277222309916,0.0,0.2750026812,2.2000214496,0.45307903541,0.0,0.45307903541
 05/22  04:00:00,5.23654710531,0.305863290963,0.152659683546,0.0,0.2750026812,2.2000214496,0.453077191893,0.0,0.453077191893
 05/22  05:00:00,5.60596524026,0.382329113703,0.170609314555,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  06:00:00,9.89257938592,2.28675455721,3.32046468337,0.0,0.5500053624,2.2000214496,0.45306639059,0.0,0.45306639059
 05/22  07:00:00,9.0506973073,2.28675455721,2.91390521329,0.0,1.6500160872,2.2000214496,0.453098264249,0.0,0.453098264249
 05/22  08:00:00,16.5274172291,2.28675455721,4.34056614867,0.0,4.9500482616,4.9500482616,0.453114920931,0.0,0.453114920931
 05/22  09:00:00,17.0194891213,2.28675455721,4.83263804086,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/22  10:00:00,17.4990276493,2.28675455721,5.31217656893,0.0,4.9500482616,4.9500482616,0.453125964723,0.0,0.453125964723
 05/22  11:00:00,17.8070781838,2.28675455721,5.62022710334,0.0,4.9500482616,4.9500482616,0.453126487171,0.0,0.453126487171
 05/22  12:00:00,17.0474532464,2.28675455721,5.41060752843,0.0,4.9500482616,4.4000428992,0.453145152794,0.0,0.453145152794
 05/22  13:00:00,17.9151964096,2.28675455721,5.72834532916,0.0,4.9500482616,4.9500482616,0.453141234943,0.0,0.453141234943
 05/22  14:00:00,18.0198247081,2.28675455721,5.83297362766,0.0,4.9500482616,4.9500482616,0.453110860235,0.0,0.453110860235
 05/22  15:00:00,18.2022026858,2.28675455721,6.01535160536,0.0,4.9500482616,4.9500482616,0.453095347242,0.0,0.453095347242
 05/22  16:00:00,18.1926765011,2.28675455721,6.00582542073,0.0,4.9500482616,4.9500482616,0.453129281211,0.0,0.453129281211
 05/22  17:00:00,12.797792136,2.28675455721,5.01098395483,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/22  18:00:00,10.4680428956,2.28675455721,4.33125080157,0.0,1.6500160872,2.2000214496,0.453105350515,0.0,0.453105350515
 05/22  19:00:00,10.2152945951,2.28675455721,4.07850250112,0.0,1.6500160872,2.2000214496,0.453095521404,0.0,0.453095521404
 05/22  20:00:00,11.5825470486,2.28675455721,3.69276031698,0.0,1.1000107248,2.2000214496,0.453093375999,0.0,0.453093375999
 05/22  21:00:00,11.4165275255,2.28675455721,3.52674079388,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/22  22:00:00,5.5354074747,0.298746505362,0.183634157333,0.0,0.5500053624,2.2000214496,0.453082133509,0.0,0.453082133509
 05/22  23:00:00,5.82700769324,0.652608476663,0.396375085773,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  24:00:00,5.84838438818,0.659725262264,0.410634995115,0.0,0.2750026812,2.2000214496,0.453080352515,0.0,0.453080352515
 05/23  01:00:00,5.72671438269,0.583259439523,0.365430812358,0.0,0.2750026812,2.2000214496,0.453078817624,0.0,0.453078817624
 05/23  02:00:00,5.78615005364,0.636608916551,0.371517006285,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  03:00:00,5.51250106853,0.467677710956,0.266799226773,0.0,0.2750026812,2.2000214496,0.45307663011,0.0,0.45307663011
 05/23  04:00:00,5.66525424468,0.590376225124,0.296853888751,0.0,0.2750026812,2.2000214496,0.453073385311,0.0,0.453073385311
 05/23  05:00:00,5.39966864056,0.229397468222,0.117244360334,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/23  06:00:00,10.6040369537,2.28675455721,4.03192225112,0.0,0.5500053624,2.2000214496,0.453064434822,0.0,0.453064434822
 05/23  07:00:00,9.76401778161,2.28675455721,3.62722568759,0.0,1.6500160872,2.2000214496,0.453086710227,0.0,0.453086710227
 05/23  08:00:00,16.8690188885,2.28675455721,4.6821678081,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/23  09:00:00,17.0907350853,2.28675455721,4.9038840049,0.0,4.9500482616,4.9500482616,0.453085512033,0.0,0.453085512033
 05/23  10:00:00,17.5892852234,2.28675455721,5.402434143,0.0,4.9500482616,4.9500482616,0.453125198677,0.0,0.453125198677
 05/23  11:00:00,17.943971045,2.28675455721,5.75711996458,0.0,4.9500482616,4.9500482616,0.453130495922,0.0,0.453130495922
 05/23  12:00:00,17.1537434047,2.28675455721,5.51689768666,0.0,4.9500482616,4.4000428992,0.453141245069,0.0,0.453141245069
 05/23  13:00:00,18.0469270146,2.28675455721,5.86007593419,0.0,4.9500482616,4.9500482616,0.453126766214,0.0,0.453126766214
 05/23  14:00:00,18.1836748936,2.28675455721,5.99682381323,0.0,4.9500482616,4.9500482616,0.453115413545,0.0,0.453115413545
 05/23  15:00:00,18.3568548671,2.28675455721,6.1700037867,0.0,4.9500482616,4.9500482616,0.453100292447,0.0,0.453100292447
 05/23  16:00:00,18.4362916477,2.28675455721,6.24944056727,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/23  17:00:00,12.9872667555,2.28675455721,5.2004585743,0.0,2.750026812,2.750026812,0.453114988725,0.0,0.453114988725
 05/23  18:00:00,10.8419146229,2.28675455721,4.70512252884,0.0,1.6500160872,2.2000214496,0.453103066447,0.0,0.453103066447
 05/23  19:00:00,10.4775271851,2.28675455721,4.3407350911,0.0,1.6500160872,2.2000214496,0.453091414423,0.0,0.453091414423
 05/23  20:00:00,11.7784619731,2.28675455721,3.88867524151,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/23  21:00:00,11.6506617483,2.28675455721,3.76087501673,0.0,1.1000107248,2.2000214496,0.45309173049,0.0,0.45309173049
 05/23  22:00:00,5.4275555534,0.229397468222,0.145131273175,0.0,0.5500053624,2.2000214496,0.453074152395,0.0,0.453074152395
 05/23  23:00:00,5.44547097531,0.382329113703,0.2851177308,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  24:00:00,5.30761707316,0.305863290963,0.223729651394,0.0,0.2750026812,2.2000214496,0.453081408552,0.0,0.453081408552
 05/24  01:00:00,5.44566443812,0.382329113703,0.285311193616,0.0,0.2750026812,2.2000214496,0.453069084369,0.0,0.453069084369
 05/24  02:00:00,5.29016973024,0.305863290963,0.206282308469,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  03:00:00,5.40543990906,0.382329113703,0.24508666455,0.0,0.2750026812,2.2000214496,0.453086073501,0.0,0.453086073501
 05/24  04:00:00,5.27021384389,0.305863290963,0.186326422119,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  05:00:00,5.67382779122,0.382329113703,0.238471865513,0.0,0.5500053624,2.2000214496,0.453086322195,0.0,0.453086322195
 05/24  06:00:00,10.8004562838,2.28675455721,4.22834158121,0.0,0.5500053624,2.2000214496,0.45305678288,0.0,0.45305678288
 05/24  07:00:00,10.0988909162,2.28675455721,3.96209882218,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/24  08:00:00,17.7060709671,2.28675455721,5.51921988665,0.0,4.9500482616,4.9500482616,0.453102274819,0.0,0.453102274819
 05/24  09:00:00,18.1210557759,2.28675455721,5.93420469545,0.0,4.9500482616,4.9500482616,0.453114633588,0.0,0.453114633588
 05/24  10:00:00,18.2833718894,2.28675455721,6.096520809,0.0,4.9500482616,4.9500482616,0.453118097154,0.0,0.453118097154
 05/24  11:00:00,18.2560966273,2.28675455721,6.06924554693,0.0,4.9500482616,4.9500482616,0.453130578097,0.0,0.453130578097
 05/24  12:00:00,17.507978036,2.28675455721,5.871132318,0.0,4.9500482616,4.4000428992,0.453121470653,0.0,0.453121470653
 05/24  13:00:00,18.4901115827,2.28675455721,6.30326050226,0.0,4.9500482616,4.9500482616,0.453133424862,0.0,0.453133424862
 05/24  14:00:00,18.6572867222,2.28675455721,6.47043564177,0.0,4.9500482616,4.9500482616,0.453114037771,0.0,0.453114037771
 05/24  15:00:00,18.7489728613,2.28675455721,6.56212178088,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/24  16:00:00,18.7390055414,2.28675455721,6.55215446097,0.0,4.9500482616,4.9500482616,0.453121323163,0.0,0.453121323163
 05/24  17:00:00,13.4516926753,2.28675455721,5.66488449407,0.0,2.750026812,2.750026812,0.453113350688,0.0,0.453113350688
 05/24  18:00:00,11.2237202436,2.28675455721,5.08692814961,0.0,1.6500160872,2.2000214496,0.453105843097,0.0,0.453105843097
 05/24  19:00:00,10.7658464911,2.28675455721,4.62905439705,0.0,1.6500160872,2.2000214496,0.453091028084,0.0,0.453091028084
 05/24  20:00:00,12.092617933,2.28675455721,4.20283120138,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
