Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/24  21:00:00,12.0157165263,2.28675455721,4.12592979471,0.0,1.1000107248,2.2000214496,0.453078053067,0.0,0.453078053067
 05/24  22:00:00,5.71120318948,0.387211998187,0.270964379285,0.0,0.5500053624,2.2000214496,0.453077445552,0.0,0.453077445552
 05/24  23:00:00,5.90347686317,0.659725262264,0.465727470105,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  24:00:00,5.90960286226,0.652608476663,0.478970254794,0.0,0.2750026812,2.2000214496,0.453075465772,0.0,0.453075465772
 05/25  01:00:00,5.8885074395,0.659725262264,0.45075804643,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  02:00:00,5.7371251301,0.589038525952,0.370062473345,0.0,0.2750026812,2.2000214496,0.45308264499,0.0,0.45308264499
 05/25  03:00:00,5.49644126323,0.451678150844,0.266738981579,0.0,0.2750026812,2.2000214496,0.453070138513,0.0,0.453070138513
 05/25  04:00:00,5.26026276527,0.305863290963,0.176375343505,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  05:00:00,5.63123300251,0.382329113703,0.195877076798,0.0,0.5500053624,2.2000214496,0.453054757121,0.0,0.453054757121
 05/25  06:00:00,10.2799723729,2.28675455721,3.70785767036,0.0,0.5500053624,2.2000214496,0.453078016512,0.0,0.453078016512
 05/25  07:00:00,9.31334782435,2.28675455721,3.17655573033,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  08:00:00,17.2661560915,2.28675455721,5.07930501108,0.0,4.9500482616,4.9500482616,0.453111928469,0.0,0.453111928469
 05/25  09:00:00,18.0770073746,2.28675455721,5.89015629422,0.0,4.9500482616,4.9500482616,0.453036409908,0.0,0.453036409908
 05/25  10:00:00,18.293763021,2.28675455721,6.10691194055,0.0,4.9500482616,4.9500482616,0.453124496552,0.0,0.453124496552
 05/25  11:00:00,18.3853646517,2.28675455721,6.1985135713,0.0,4.9500482616,4.9500482616,0.453129566122,0.0,0.453129566122
 05/25  12:00:00,17.6644537606,2.28675455721,6.02760804263,0.0,4.9500482616,4.4000428992,0.453133178806,0.0,0.453133178806
 05/25  13:00:00,18.6714231491,2.28675455721,6.48457206872,0.0,4.9500482616,4.9500482616,0.453132486433,0.0,0.453132486433
 05/25  14:00:00,18.8414945838,2.28675455721,6.6546435034,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/25  15:00:00,19.0324381029,2.28675455721,6.84558702245,0.0,4.9500482616,4.9500482616,0.453106052312,0.0,0.453106052312
 05/25  16:00:00,19.2157842538,2.28675455721,7.02893317334,0.0,4.9500482616,4.9500482616,0.453128879567,0.0,0.453128879567
 05/25  17:00:00,13.8253208928,2.28675455721,6.03851271155,0.0,2.750026812,2.750026812,0.453100664059,0.0,0.453100664059
 05/25  18:00:00,11.4866193609,2.28675455721,5.34982726684,0.0,1.6500160872,2.2000214496,0.453102459104,0.0,0.453102459104
 05/25  19:00:00,11.0323960831,2.28675455721,4.89560398907,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/25  20:00:00,12.3566304744,2.28675455721,4.46684374278,0.0,1.1000107248,2.2000214496,0.453096862947,0.0,0.453096862947
 05/25  21:00:00,12.2150316785,2.28675455721,4.3252449469,0.0,1.1000107248,2.2000214496,0.453077144276,0.0,0.453077144276
 05/25  22:00:00,5.87028304993,0.475677491013,0.341578746915,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  23:00:00,5.95858992182,0.659725262264,0.520840528755,0.0,0.2750026812,2.2000214496,0.453075003395,0.0,0.453075003395
 05/25  24:00:00,5.93030515765,0.652608476663,0.499672550181,0.0,0.2750026812,2.2000214496,0.453082146729,0.0,0.453082146729
 05/26  01:00:00,5.91529386283,0.659725262264,0.47754446976,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  02:00:00,5.86407595902,0.652608476663,0.433443351554,0.0,0.2750026812,2.2000214496,0.453070820511,0.0,0.453070820511
 05/26  03:00:00,5.74338764612,0.590376225124,0.374987290188,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  04:00:00,5.59725040163,0.513910402383,0.305315868443,0.0,0.2750026812,2.2000214496,0.453086429888,0.0,0.453086429888
 05/26  05:00:00,5.65276799027,0.382329113703,0.217412064561,0.0,0.5500053624,2.2000214496,0.453072625425,0.0,0.453072625425
 05/26  06:00:00,10.5376157662,2.28675455721,3.96550106363,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  07:00:00,9.55982176173,2.28675455721,3.42302966772,0.0,1.6500160872,2.2000214496,0.45308798871,0.0,0.45308798871
 05/26  08:00:00,17.361329651,2.28675455721,5.17447857054,0.0,4.9500482616,4.9500482616,0.453122051343,0.0,0.453122051343
 05/26  09:00:00,18.170843967,2.28675455721,5.98399288662,0.0,4.9500482616,4.9500482616,0.45311670332,0.0,0.45311670332
 05/26  10:00:00,18.729983764,2.28675455721,6.54313268363,0.0,4.9500482616,4.9500482616,0.453124548883,0.0,0.453124548883
 05/26  11:00:00,19.0183131956,2.28675455721,6.83146211516,0.0,4.9500482616,4.9500482616,0.453095366803,0.0,0.453095366803
 05/26  12:00:00,18.3318563116,2.28675455721,6.69501059361,0.0,4.9500482616,4.4000428992,0.453129155088,0.0,0.453129155088
 05/26  13:00:00,19.3861920117,2.28675455721,7.19934093124,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/26  14:00:00,19.4302643985,2.28675455721,7.24341331806,0.0,4.9500482616,4.9500482616,0.453123126636,0.0,0.453123126636
 05/26  15:00:00,19.3354659051,2.28675455721,7.14861482467,0.0,4.9500482616,4.9500482616,0.453112296153,0.0,0.453112296153
 05/26  16:00:00,19.583376056,2.28675455721,7.39652497556,0.0,4.9500482616,4.9500482616,0.453127972767,0.0,0.453127972767
 05/26  17:00:00,14.1867373607,2.28675455721,6.39992917953,0.0,2.750026812,2.750026812,0.453090158742,0.0,0.453090158742
 05/26  18:00:00,11.6798193524,2.28675455721,5.54302725842,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  19:00:00,11.1330263601,2.28675455721,4.99623426609,0.0,1.6500160872,2.2000214496,0.453102578266,0.0,0.453102578266
 05/26  20:00:00,12.5389544328,2.28675455721,4.64916770116,0.0,1.1000107248,2.2000214496,0.453089240632,0.0,0.453089240632
 05/26  21:00:00,12.3825606264,2.28675455721,4.49277389478,0.0,1.1000107248,2.2000214496,0.453088874632,0.0,0.453088874632
 05/26  22:00:00,5.78033996793,0.437444579642,0.289868576284,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  23:00:00,5.94254184069,0.659725262264,0.504792447618,0.0,0.2750026812,2.2000214496,0.453085071785,0.0,0.453085071785
 05/26  24:00:00,5.88756768763,0.652608476663,0.456935080159,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/27  01:00:00,5.33756056518,0.659725262264,0.449816534511,0.0,0.2750026812,1.6500160872,0.453082302452,0.0,0.453082302452
 05/27  02:00:00,5.17054426501,0.583259439523,0.35926605708,0.0,0.2750026812,1.6500160872,0.453080063055,0.0,0.453080063055
 05/27  03:00:00,5.25985607702,0.659725262264,0.372112046347,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  04:00:00,4.69707653,0.305863290963,0.163194470638,0.0,0.2750026812,1.6500160872,0.453077867412,0.0,0.453077867412
 05/27  05:00:00,4.69536399397,0.305863290963,0.161481934601,0.0,0.2750026812,1.6500160872,0.453083924705,0.0,0.453083924705
 05/27  06:00:00,10.6285146734,2.28675455721,4.05639997089,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/27  07:00:00,8.48025691888,2.28675455721,3.44347554967,0.0,0.5500053624,2.2000214496,0.453076906822,0.0,0.453076906822
 05/27  08:00:00,10.9708199693,2.28675455721,4.28402251293,0.0,1.6500160872,2.750026812,0.453096618915,0.0,0.453096618915
 05/27  09:00:00,11.6292148359,2.28675455721,4.94241737944,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/27  10:00:00,11.9263931602,2.28675455721,5.23959570377,0.0,1.6500160872,2.750026812,0.453098093921,0.0,0.453098093921
 05/27  11:00:00,12.001460409,2.28675455721,5.3146629526,0.0,1.6500160872,2.750026812,0.453096658228,0.0,0.453096658228
 05/27  12:00:00,10.195246182,2.28675455721,5.15846481279,0.0,0.8250080436,1.9250187684,0.453093016674,0.0,0.453093016674
 05/27  13:00:00,10.1761184231,2.28675455721,5.13933705392,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  14:00:00,10.0906567629,2.28675455721,5.05387539367,0.0,0.8250080436,1.9250187684,0.453083719997,0.0,0.453083719997
 05/27  15:00:00,9.94069616935,2.28675455721,4.90391480013,0.0,0.8250080436,1.9250187684,0.453093324153,0.0,0.453093324153
 05/27  16:00:00,9.68893869282,2.28675455721,4.6521573236,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  17:00:00,8.99133399712,2.28675455721,4.77956067151,0.0,0.2750026812,1.6500160872,0.453074224207,0.0,0.453074224207
 05/27  18:00:00,2.84963936224,0.493014750298,0.431605843534,0.0,0.2750026812,1.6500160872,0.453088082928,0.0,0.453088082928
 05/27  19:00:00,3.22792489304,0.729074299404,0.573831825233,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  20:00:00,5.71796030893,0.810481873585,0.679459666939,0.0,0.2750026812,1.6500160872,0.453083297864,0.0,0.453083297864
 05/27  21:00:00,5.45557349664,0.729074299404,0.498480428835,0.0,0.2750026812,1.6500160872,0.453082546155,0.0,0.453082546155
 05/27  22:00:00,5.16087340838,0.583259439523,0.349595200453,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  23:00:00,5.28580216467,0.694399780834,0.363383615429,0.0,0.2750026812,1.6500160872,0.453070961275,0.0,0.453070961275
 05/27  24:00:00,4.90534915885,0.437444579642,0.239885810802,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  01:00:00,4.86995678293,0.437444579642,0.204493434888,0.0,0.2750026812,1.6500160872,0.45308319728,0.0,0.45308319728
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060786944,0.0,0.453060786944
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071921946,0.0,0.453071921946
 05/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057627427,0.0,0.453057627427
 05/28  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  07:00:00,2.11878041997,0.115581728567,0.078179923003,0.0,0.2750026812,1.6500160872,0.453080195613,0.0,0.453080195613
 05/28  08:00:00,2.45181360505,0.27739614856,0.249398688087,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  09:00:00,2.69766290896,0.346745185701,0.425898954851,0.0,0.2750026812,1.6500160872,0.45308038131,0.0,0.45308038131
 05/28  10:00:00,2.59305142321,0.307982477657,0.360050177146,0.0,0.2750026812,1.6500160872,0.453083231759,0.0,0.453083231759
 05/28  11:00:00,3.22604821559,0.68319480576,0.617834641427,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  12:00:00,3.21591804527,0.715262100853,0.575637176009,0.0,0.2750026812,1.6500160872,0.453088131908,0.0,0.453088131908
 05/28  13:00:00,3.90159816712,1.07205488436,0.904524514354,0.0,0.2750026812,1.6500160872,0.453085936789,0.0,0.453085936789
 05/28  14:00:00,3.89480805833,1.01910444959,0.950684840345,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  15:00:00,4.82404294701,1.43944877971,1.4595753989,0.0,0.2750026812,1.6500160872,0.453081364171,0.0,0.453081364171
 05/28  16:00:00,4.43243172096,1.16261470455,1.34479824801,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  17:00:00,4.92618224896,1.45326838069,1.54789509987,0.0,0.2750026812,1.6500160872,0.453084234277,0.0,0.453084234277
 05/28  18:00:00,4.40513885829,1.16261470455,1.31750538533,0.0,0.2750026812,1.6500160872,0.453083702097,0.0,0.453083702097
 05/28  19:00:00,4.79672096173,1.43944877971,1.43225341361,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  20:00:00,6.22061159653,1.0589676972,0.933625130924,0.0,0.2750026812,1.6500160872,0.453081264875,0.0,0.453081264875
 05/28  21:00:00,6.7760371106,1.38417037579,1.16384796641,0.0,0.2750026812,1.6500160872,0.453083779731,0.0,0.453083779731
 05/28  22:00:00,6.37326082148,1.16261470455,0.982627348522,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  23:00:00,6.70096559081,1.36689587456,1.10605094784,0.0,0.2750026812,1.6500160872,0.453084997739,0.0,0.453084997739
 05/28  24:00:00,6.05528639385,1.01478555724,0.812482068206,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,6.07958924018,1.05728448194,0.79428598984,0.0,0.2750026812,1.6500160872,0.453070074679,0.0,0.453070074679
 05/29  02:00:00,5.61946828205,0.810481873585,0.58096764006,0.0,0.2750026812,1.6500160872,0.453081905826,0.0,0.453081905826
 05/29  03:00:00,5.83055947133,0.956296733466,0.646243969465,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,5.16538103473,0.583259439523,0.354102826802,0.0,0.2750026812,1.6500160872,0.453075592324,0.0,0.453075592324
 05/29  05:00:00,5.13583995875,0.590376225124,0.317444965219,0.0,0.2750026812,1.6500160872,0.45305983917,0.0,0.45305983917
 05/29  06:00:00,3.77360341977,0.444561365243,0.252523286121,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  07:00:00,3.19477027564,0.760713010736,0.509038496495,0.0,0.2750026812,1.6500160872,0.453082366108,0.0,0.453082366108
 05/29  08:00:00,3.65198819947,0.927401736493,0.799567694568,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,4.35213571947,1.28104839843,1.14606855264,0.0,0.2750026812,1.6500160872,0.453082507557,0.0,0.453082507557
 05/29  10:00:00,4.35086960919,1.20432453973,1.22152630105,0.0,0.2750026812,1.6500160872,0.453080064569,0.0,0.453080064569
 05/29  11:00:00,4.60233296251,1.38391934355,1.29339485056,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,4.38252457331,1.23196374169,1.22554206322,0.0,0.2750026812,1.6500160872,0.453077903792,0.0,0.453077903792
 05/29  13:00:00,4.64592525937,1.38391934355,1.33698714742,0.0,0.2750026812,1.6500160872,0.453092081136,0.0,0.453092081136
 05/29  14:00:00,4.49702131484,1.23196374169,1.34003880475,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,4.88939669536,1.38391934355,1.58045858341,0.0,0.2750026812,1.6500160872,0.453082913087,0.0,0.453082913087
 05/29  16:00:00,4.73616821118,1.23196374169,1.57918570108,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  17:00:00,4.96124353248,1.38391934355,1.65230542053,0.0,0.2750026812,1.6500160872,0.453085896596,0.0,0.453085896596
 05/29  18:00:00,4.66763747741,1.23196374169,1.51065496731,0.0,0.2750026812,1.6500160872,0.453085311032,0.0,0.453085311032
 05/29  19:00:00,4.75964870075,1.38391934355,1.4507105888,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  20:00:00,6.7222823168,1.23196374169,1.26229980671,0.0,0.2750026812,1.6500160872,0.453082631214,0.0,0.453082631214
 05/29  21:00:00,6.95219329949,1.38391934355,1.34025518754,0.0,0.2750026812,1.6500160872,0.453089459834,0.0,0.453089459834
 05/29  22:00:00,6.63776797596,1.23196374169,1.17778546586,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,6.84346102147,1.38391934355,1.23152290952,0.0,0.2750026812,1.6500160872,0.453077491336,0.0,0.453077491336
 05/29  24:00:00,6.49894856088,1.20893107339,1.06199871909,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/30  01:00:00,7.36988915868,1.38391934355,1.20794568433,0.0,0.2750026812,2.2000214496,0.453072189336,0.0,0.453072189336
 05/30  02:00:00,7.02872125621,1.20893107339,1.04176605201,0.0,0.2750026812,2.2000214496,0.453079081266,0.0,0.453079081266
 05/30  03:00:00,7.23570002423,1.36088667525,1.09678921818,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  04:00:00,6.82648548573,1.16286573679,0.885595618134,0.0,0.2750026812,2.2000214496,0.453084806809,0.0,0.453084806809
 05/30  05:00:00,7.26210797585,1.26211319559,0.946967968251,0.0,0.5500053624,2.2000214496,0.453085524356,0.0,0.453085524356
 05/30  06:00:00,11.0823132456,2.28675455721,4.89403187639,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/30  07:00:00,10.4853048995,2.28675455721,4.34851280547,0.0,1.6500160872,2.2000214496,0.453098769786,0.0,0.453098769786
 05/30  08:00:00,17.9932915372,2.28675455721,5.8064404568,0.0,4.9500482616,4.9500482616,0.453114512426,0.0,0.453114512426
 05/30  09:00:00,18.4315957041,2.28675455721,6.24474462371,0.0,4.9500482616,4.9500482616,0.453116159478,0.0,0.453116159478
 05/30  10:00:00,18.5743277222,2.28675455721,6.38747664178,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  11:00:00,18.6864202912,2.28675455721,6.49956921077,0.0,4.9500482616,4.9500482616,0.453124206326,0.0,0.453124206326
 05/30  12:00:00,18.0210300099,2.28675455721,6.38418429187,0.0,4.9500482616,4.4000428992,0.453140806578,0.0,0.453140806578
 05/30  13:00:00,19.1617130905,2.28675455721,6.97486201004,0.0,4.9500482616,4.9500482616,0.453132762034,0.0,0.453132762034
 05/30  14:00:00,19.1901251748,2.28675455721,7.00327409434,0.0,4.9500482616,4.9500482616,0.453117201274,0.0,0.453117201274
 05/30  15:00:00,19.2215945463,2.28675455721,7.03474346587,0.0,4.9500482616,4.9500482616,0.453096349063,0.0,0.453096349063
 05/30  16:00:00,19.355927364,2.28675455721,7.16907628359,0.0,4.9500482616,4.9500482616,0.453103435401,0.0,0.453103435401
 05/30  17:00:00,13.8857490226,2.28675455721,6.09894084136,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 05/30  18:00:00,11.524093343,2.28675455721,5.38730124895,0.0,1.6500160872,2.2000214496,0.453106324016,0.0,0.453106324016
 05/30  19:00:00,11.1574681387,2.28675455721,5.02067604472,0.0,1.6500160872,2.2000214496,0.453094439625,0.0,0.453094439625
 05/30  20:00:00,12.2266145062,2.28675455721,4.33682777456,0.0,1.1000107248,2.2000214496,0.45308945314,0.0,0.45308945314
 05/30  21:00:00,11.8775387991,2.28675455721,3.98775206746,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/30  22:00:00,5.78954405981,0.441002972443,0.295514275365,0.0,0.5500053624,2.2000214496,0.453082103232,0.0,0.453082103232
 05/30  23:00:00,6.39089416421,0.956296733466,0.656573299936,0.0,0.2750026812,2.2000214496,0.453079574639,0.0,0.453079574639
 05/30  24:00:00,6.12296816293,0.810481873585,0.534462158537,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  01:00:00,5.97346493987,0.729074299404,0.466366509666,0.0,0.2750026812,2.2000214496,0.453077059106,0.0,0.453077059106
 05/31  02:00:00,5.72132376289,0.583259439523,0.360040192559,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,5.71626387501,0.590376225124,0.347863519081,0.0,0.2750026812,2.2000214496,0.453056261964,0.0,0.453056261964
 05/31  04:00:00,5.6880497992,0.583259439523,0.326766228876,0.0,0.2750026812,2.2000214496,0.453083939406,0.0,0.453083939406
 05/31  05:00:00,5.94878564529,0.590376225124,0.305382608158,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,9.9276184484,2.28675455721,3.73933707918,0.0,0.5500053624,2.2000214496,0.453060174772,0.0,0.453060174772
 05/31  07:00:00,9.32896305791,2.28675455721,3.19217096389,0.0,1.6500160872,2.2000214496,0.45309580498,0.0,0.45309580498
 05/31  08:00:00,16.8310792548,2.28675455721,4.64422817437,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/31  09:00:00,17.4990474849,2.28675455721,5.31219640449,0.0,4.9500482616,4.9500482616,0.453111490739,0.0,0.453111490739
 05/31  10:00:00,17.9680094455,2.28675455721,5.78115836512,0.0,4.9500482616,4.9500482616,0.453117655797,0.0,0.453117655797
 05/31  11:00:00,18.2786665891,2.28675455721,6.09181550871,0.0,4.9500482616,4.9500482616,0.453116406337,0.0,0.453116406337
 05/31  12:00:00,17.6376617361,2.28675455721,6.00081601813,0.0,4.9500482616,4.4000428992,0.453139782156,0.0,0.453139782156
 05/31  13:00:00,18.667733298,2.28675455721,6.48088221759,0.0,4.9500482616,4.9500482616,0.453134290404,0.0,0.453134290404
 05/31  14:00:00,18.8226880814,2.28675455721,6.63583700102,0.0,4.9500482616,4.9500482616,0.453074005098,0.0,0.453074005098
 05/31  15:00:00,19.0069273618,2.28675455721,6.82007628138,0.0,4.9500482616,4.9500482616,0.453110707703,0.0,0.453110707703
 05/31  16:00:00,18.0174953327,2.28675455721,5.83064425224,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/31  17:00:00,12.4158522893,2.28675455721,4.62904410812,0.0,2.750026812,2.750026812,0.453111276838,0.0,0.453111276838
 05/31  18:00:00,10.7418736986,2.28675455721,4.60508160455,0.0,1.6500160872,2.2000214496,0.453096796206,0.0,0.453096796206
 05/31  19:00:00,10.6796942293,2.28675455721,4.54290213529,0.0,1.6500160872,2.2000214496,0.453086826344,0.0,0.453086826344
 05/31  20:00:00,11.9592079444,2.28675455721,4.06942121275,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/31  21:00:00,11.7449728436,2.28675455721,3.85518611195,0.0,1.1000107248,2.2000214496,0.453082461856,0.0,0.453082461856
 05/31  22:00:00,5.61240718032,0.364537149702,0.19484321861,0.0,0.5500053624,2.2000214496,0.453076068555,0.0,0.453076068555
 05/31  23:00:00,5.85381918505,0.659725262264,0.416069791981,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  24:00:00,5.80522134317,0.652608476663,0.374588735701,0.0,0.2750026812,2.2000214496,0.453078977148,0.0,0.453078977148
 06/01  01:00:00,5.70281608321,0.590376225124,0.334415727285,0.0,0.2750026812,2.2000214496,0.453058085995,0.0,0.453058085995
 06/01  02:00:00,5.55408001452,0.513910402383,0.262145481332,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  03:00:00,5.53667845715,0.513910402383,0.244743923959,0.0,0.2750026812,2.2000214496,0.45307373467,0.0,0.45307373467
 06/01  04:00:00,4.99461417342,0.152931645481,0.0636583971389,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054596863,0.0,0.453054596863
 06/01  06:00:00,9.53950811505,2.28675455721,3.35122674584,0.0,0.5500053624,2.2000214496,0.453078159944,0.0,0.453078159944
 06/01  07:00:00,8.8345724803,2.28675455721,2.69778038629,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  08:00:00,16.4165345545,2.28675455721,4.22968347405,0.0,4.9500482616,4.9500482616,0.453108946014,0.0,0.453108946014
 06/01  09:00:00,17.1392145427,2.28675455721,4.95236346225,0.0,4.9500482616,4.9500482616,0.453117999824,0.0,0.453117999824
 06/01  10:00:00,17.7275342393,2.28675455721,5.54068315885,0.0,4.9500482616,4.9500482616,0.453122532554,0.0,0.453122532554
 06/01  11:00:00,18.1062136908,2.28675455721,5.91936261042,0.0,4.9500482616,4.9500482616,0.453126950675,0.0,0.453126950675
 06/01  12:00:00,17.5599341069,2.28675455721,5.92308838891,0.0,4.9500482616,4.4000428992,0.453114011024,0.0,0.453114011024
 06/01  13:00:00,18.688981274,2.28675455721,6.50213019362,0.0,4.9500482616,4.9500482616,0.453130684293,0.0,0.453130684293
 06/01  14:00:00,18.6803041347,2.28675455721,6.49345305424,0.0,4.9500482616,4.9500482616,0.453073026327,0.0,0.453073026327
 06/01  15:00:00,18.2177396007,2.28675455721,6.0308885203,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/01  16:00:00,17.6335190069,2.28675455721,5.44666792646,0.0,4.9500482616,4.9500482616,0.453111618751,0.0,0.453111618751
 06/01  17:00:00,11.9949929665,2.28675455721,4.20818478533,0.0,2.750026812,2.750026812,0.453109578189,0.0,0.453109578189
 06/01  18:00:00,9.93813710628,2.28675455721,3.80134501227,0.0,1.6500160872,2.2000214496,0.453098992955,0.0,0.453098992955
 06/01  19:00:00,9.78018217629,2.28675455721,3.64339008228,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/01  20:00:00,10.7723986593,2.28675455721,3.26644526101,0.0,1.1000107248,2.2000214496,0.453098740853,0.0,0.453098740853
 06/01  21:00:00,10.9111181319,2.28675455721,3.02133140028,0.0,1.1000107248,2.2000214496,0.453078021522,0.0,0.453078021522
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073898935,0.0,0.453073898935
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305440193,0.0,0.45305440193
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068711038,0.0,0.453068711038
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082948709,0.0,0.453082948709
 06/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069265543,0.0,0.453069265543
 06/02  06:00:00,9.77896610451,2.28675455721,3.5906847353,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  07:00:00,9.11441730254,2.28675455721,2.97762520852,0.0,1.6500160872,2.2000214496,0.453084644169,0.0,0.453084644169
 06/02  08:00:00,16.5679890846,2.28675455721,4.38113800423,0.0,4.9500482616,4.9500482616,0.45310912075,0.0,0.45310912075
 06/02  09:00:00,16.877175667,2.28675455721,4.69032458654,0.0,4.9500482616,4.9500482616,0.453116142365,0.0,0.453116142365
 06/02  10:00:00,17.1968475099,2.28675455721,5.0099964295,0.0,4.9500482616,4.9500482616,0.453111173954,0.0,0.453111173954
 06/02  11:00:00,17.2923719375,2.28675455721,5.10552085711,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/02  12:00:00,16.6310354905,2.28675455721,4.99418977249,0.0,4.9500482616,4.4000428992,0.453134922604,0.0,0.453134922604
 06/02  13:00:00,17.7755419873,2.28675455721,5.5886909069,0.0,4.9500482616,4.9500482616,0.453122860884,0.0,0.453122860884
 06/02  14:00:00,17.9170420007,2.28675455721,5.73019092033,0.0,4.9500482616,4.9500482616,0.453090393956,0.0,0.453090393956
 06/02  15:00:00,18.0236515727,2.28675455721,5.83680049224,0.0,4.9500482616,4.9500482616,0.453109855613,0.0,0.453109855613
 06/02  16:00:00,17.9307174446,2.28675455721,5.74386636418,0.0,4.9500482616,4.9500482616,0.453111574917,0.0,0.453111574917
 06/02  17:00:00,12.2697562989,2.28675455721,4.48294811771,0.0,2.750026812,2.750026812,0.453099459263,0.0,0.453099459263
 06/02  18:00:00,9.88535703944,2.28675455721,3.74856494542,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/02  19:00:00,9.60313796006,2.28675455721,3.46634586604,0.0,1.6500160872,2.2000214496,0.453083149015,0.0,0.453083149015
 06/02  20:00:00,10.6692399728,2.28675455721,3.16328657453,0.0,1.1000107248,2.2000214496,0.453097970169,0.0,0.453097970169
 06/02  21:00:00,10.9510414043,2.28675455721,3.06125467268,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308211363,0.0,0.45308211363
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079701479,0.0,0.453079701479
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060136904,0.0,0.453060136904
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307433843,0.0,0.45307433843
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054702392,0.0,0.453054702392
 06/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  06:00:00,9.28105664968,2.28675455721,3.09277528046,0.0,0.5500053624,2.2000214496,0.453079285475,0.0,0.453079285475
 06/03  07:00:00,7.46487925122,2.28675455721,2.428097882,0.0,0.5500053624,2.2000214496,0.453090921688,0.0,0.453090921688
 06/03  08:00:00,9.57690607269,2.28675455721,2.89010861628,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  09:00:00,9.93284371381,2.28675455721,3.24604625739,0.0,1.6500160872,2.750026812,0.453096850525,0.0,0.453096850525
 06/03  10:00:00,10.1637069948,2.28675455721,3.47690953836,0.0,1.6500160872,2.750026812,0.453096513523,0.0,0.453096513523
 06/03  11:00:00,10.2171792112,2.28675455721,3.53038175483,0.0,1.6500160872,2.750026812,0.453068886197,0.0,0.453068886197
 06/03  12:00:00,8.41962481678,2.28675455721,3.38284344756,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  13:00:00,8.61297347545,2.28675455721,3.57619210623,0.0,0.8250080436,1.9250187684,0.453094479931,0.0,0.453094479931
 06/03  14:00:00,8.75564823313,2.28675455721,3.71886686391,0.0,0.8250080436,1.9250187684,0.453091811977,0.0,0.453091811977
 06/03  15:00:00,8.52041584261,2.28675455721,3.4836344734,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  16:00:00,8.43182692426,2.28675455721,3.39504555504,0.0,0.8250080436,1.9250187684,0.453078602313,0.0,0.453078602313
 06/03  17:00:00,7.36095987034,2.28675455721,3.14918654473,0.0,0.2750026812,1.6500160872,0.453086105752,0.0,0.453086105752
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077809804,0.0,0.453077809804
 06/03  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081731707,0.0,0.453081731707
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068748323,0.0,0.453068748323
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082624349,0.0,0.453082624349
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061430061,0.0,0.453061430061
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072098939,0.0,0.453072098939
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082736776,0.0,0.453082736776
 06/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066408291,0.0,0.453066408291
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078321577,0.0,0.453078321577
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081331905,0.0,0.453081331905
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306599982,0.0,0.45306599982
 06/04  12:00:00,2.29945537857,0.20804711142,0.166389498746,0.0,0.2750026812,1.6500160872,0.453086488717,0.0,0.453086488717
 06/04  13:00:00,2.73061922559,0.454690897984,0.3509095592,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  14:00:00,3.31223415187,0.764320212947,0.622895170522,0.0,0.2750026812,1.6500160872,0.453084728727,0.0,0.453084728727
 06/04  15:00:00,3.93762867598,1.05637130536,0.956238602217,0.0,0.2750026812,1.6500160872,0.453076703212,0.0,0.453076703212
 06/04  16:00:00,4.2775694665,1.24126580703,1.11128489107,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  17:00:00,4.21550699933,1.25967643174,1.03081179918,0.0,0.2750026812,1.6500160872,0.453082168447,0.0,0.453082168447
 06/04  18:00:00,3.74453720671,1.06187798832,0.757640449991,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  19:00:00,3.46942096378,0.926286549065,0.618115646313,0.0,0.2750026812,1.6500160872,0.453075761552,0.0,0.453075761552
 06/04  20:00:00,4.74492716442,0.583259439523,0.317482289823,0.0,0.2750026812,1.6500160872,0.453075292939,0.0,0.453075292939
 06/04  21:00:00,4.85133231546,0.413445239473,0.209868307585,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  22:00:00,4.6986199081,0.305863290963,0.16473784873,0.0,0.2750026812,1.6500160872,0.453069762711,0.0,0.453069762711
 06/04  23:00:00,4.57640057487,0.229397468222,0.118984338239,0.0,0.2750026812,1.6500160872,0.453080314875,0.0,0.453080314875
 06/04  24:00:00,4.56678957511,0.229397468222,0.109373338483,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/05  01:00:00,5.11598007005,0.229397468222,0.108558471027,0.0,0.2750026812,2.2000214496,0.453075899672,0.0,0.453075899672
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071692878,0.0,0.453071692878
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051905799,0.0,0.453051905799
 06/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  06:00:00,9.69327327416,2.28675455721,3.50499190495,0.0,0.5500053624,2.2000214496,0.453074722784,0.0,0.453074722784
 06/05  07:00:00,8.91524389761,2.28675455721,2.77845180359,0.0,1.6500160872,2.2000214496,0.4530899312,0.0,0.4530899312
 06/05  08:00:00,16.6844155311,2.28675455721,4.49756445068,0.0,4.9500482616,4.9500482616,0.453113480424,0.0,0.453113480424
 06/05  09:00:00,17.5418133221,2.28675455721,5.35496224165,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/05  10:00:00,17.9999497938,2.28675455721,5.81309871343,0.0,4.9500482616,4.9500482616,0.453117496307,0.0,0.453117496307
 06/05  11:00:00,18.1057815302,2.28675455721,5.91893044977,0.0,4.9500482616,4.9500482616,0.453122066463,0.0,0.453122066463
 06/05  12:00:00,17.4030933676,2.28675455721,5.76624764957,0.0,4.9500482616,4.4000428992,0.453138982581,0.0,0.453138982581
 06/05  13:00:00,18.4929796638,2.28675455721,6.30612858339,0.0,4.9500482616,4.9500482616,0.453135712999,0.0,0.453135712999
 06/05  14:00:00,18.6967493952,2.28675455721,6.50989831482,0.0,4.9500482616,4.9500482616,0.453104866515,0.0,0.453104866515
 06/05  15:00:00,18.907018055,2.28675455721,6.72016697459,0.0,4.9500482616,4.9500482616,0.453098131249,0.0,0.453098131249
 06/05  16:00:00,19.0208739696,2.28675455721,6.83402288917,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/05  17:00:00,13.5853434972,2.28675455721,5.79853531597,0.0,2.750026812,2.750026812,0.453103765248,0.0,0.453103765248
 06/05  18:00:00,10.850605335,2.28675455721,4.71381324103,0.0,1.6500160872,2.2000214496,0.453104096985,0.0,0.453104096985
 06/05  19:00:00,10.1521795343,2.28675455721,4.01538744025,0.0,1.6500160872,2.2000214496,0.453091942545,0.0,0.453091942545
 06/05  20:00:00,11.1147575178,2.28675455721,3.60880411951,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/05  21:00:00,11.2356844655,2.28675455721,3.34589773389,0.0,1.1000107248,2.2000214496,0.453073774218,0.0,0.453073774218
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054214757,0.0,0.453054214757
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068268961,0.0,0.453068268961
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082209985,0.0,0.453082209985
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062411017,0.0,0.453062411017
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307988063,0.0,0.45307988063
 06/06  06:00:00,9.76324924085,2.28675455721,3.57496787164,0.0,0.5500053624,2.2000214496,0.453067131479,0.0,0.453067131479
 06/06  07:00:00,9.04513410238,2.28675455721,2.90834200836,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  08:00:00,16.3549196784,2.28675455721,4.16806859803,0.0,4.9500482616,4.9500482616,0.453112433589,0.0,0.453112433589
 06/06  09:00:00,16.5953837423,2.28675455721,4.40853266187,0.0,4.9500482616,4.9500482616,0.453118113094,0.0,0.453118113094
 06/06  10:00:00,17.0667570102,2.28675455721,4.87990592976,0.0,4.9500482616,4.9500482616,0.453123794817,0.0,0.453123794817
 06/06  11:00:00,17.4386927885,2.28675455721,5.25184170809,0.0,4.9500482616,4.9500482616,0.453105029324,0.0,0.453105029324
 06/06  12:00:00,17.0491678578,2.28675455721,5.41232213982,0.0,4.9500482616,4.4000428992,0.453128137473,0.0,0.453128137473
 06/06  13:00:00,18.1714762478,2.28675455721,5.98462516743,0.0,4.9500482616,4.9500482616,0.453121737429,0.0,0.453121737429
 06/06  14:00:00,18.2801552046,2.28675455721,6.09330412418,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/06  15:00:00,18.5233873216,2.28675455721,6.33653624116,0.0,4.9500482616,4.9500482616,0.45309029781,0.0,0.45309029781
 06/06  16:00:00,18.4304191708,2.28675455721,6.2435680904,0.0,4.9500482616,4.9500482616,0.453106914878,0.0,0.453106914878
 06/06  17:00:00,12.6941199091,2.28675455721,4.90731172789,0.0,2.750026812,2.750026812,0.45310244741,0.0,0.45310244741
 06/06  18:00:00,10.4686390407,2.28675455721,4.33184694671,0.0,1.6500160872,2.2000214496,0.453092648893,0.0,0.453092648893
 06/06  19:00:00,10.0643947503,2.28675455721,3.9276026563,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  20:00:00,10.9036060803,2.28675455721,3.39765268203,0.0,1.1000107248,2.2000214496,0.453090920929,0.0,0.453090920929
 06/06  21:00:00,11.0850926194,2.28675455721,3.19530588776,0.0,1.1000107248,2.2000214496,0.453079256342,0.0,0.453079256342
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073740082,0.0,0.453073740082
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053895586,0.0,0.453053895586
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067815396,0.0,0.453067815396
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081673787,0.0,0.453081673787
 06/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068538754,0.0,0.453068538754
 06/07  06:00:00,9.80183165067,2.28675455721,3.61355028145,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  07:00:00,9.2608614733,2.28675455721,3.12406937928,0.0,1.6500160872,2.2000214496,0.453089369993,0.0,0.453089369993
 06/07  08:00:00,17.0600885869,2.28675455721,4.87323750649,0.0,4.9500482616,4.9500482616,0.453115454668,0.0,0.453115454668
 06/07  09:00:00,17.7171311937,2.28675455721,5.53028011333,0.0,4.9500482616,4.9500482616,0.453121743832,0.0,0.453121743832
 06/07  10:00:00,18.2151294589,2.28675455721,6.02827837845,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/07  11:00:00,18.457933081,2.28675455721,6.27108200059,0.0,4.9500482616,4.9500482616,0.453127990646,0.0,0.453127990646
 06/07  12:00:00,17.7780805934,2.28675455721,6.1412348754,0.0,4.9500482616,4.4000428992,0.453126395033,0.0,0.453126395033
 06/07  13:00:00,18.7084932599,2.28675455721,6.52164217947,0.0,4.9500482616,4.9500482616,0.453126258341,0.0,0.453126258341
 06/07  14:00:00,18.836254751,2.28675455721,6.64940367056,0.0,4.9500482616,4.9500482616,0.453078692409,0.0,0.453078692409
 06/07  15:00:00,19.1641356467,2.28675455721,6.97728456628,0.0,4.9500482616,4.9500482616,0.453101035194,0.0,0.453101035194
 06/07  16:00:00,19.3336966495,2.28675455721,7.14684556904,0.0,4.9500482616,4.9500482616,0.453105395423,0.0,0.453105395423
 06/07  17:00:00,13.7803775305,2.28675455721,5.99356934925,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/07  18:00:00,11.4769774348,2.28675455721,5.34018534081,0.0,1.6500160872,2.2000214496,0.453104617603,0.0,0.453104617603
 06/07  19:00:00,10.9951331727,2.28675455721,4.8583410787,0.0,1.6500160872,2.2000214496,0.453090933607,0.0,0.453090933607
 06/07  20:00:00,11.7309752251,2.28675455721,4.22502182687,0.0,1.1000107248,2.2000214496,0.453097343453,0.0,0.453097343453
 06/07  21:00:00,11.985232336,2.28675455721,4.09544560442,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/07  22:00:00,5.34955322294,0.191164556852,0.105361854087,0.0,0.5500053624,2.2000214496,0.453076270006,0.0,0.453076270006
 06/07  23:00:00,5.738377674,0.590376225124,0.369977318071,0.0,0.2750026812,2.2000214496,0.453054912183,0.0,0.453054912183
 06/07  24:00:00,5.7165055034,0.583259439523,0.35522193307,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  01:00:00,5.83740287745,0.659725262264,0.399653484384,0.0,0.2750026812,2.2000214496,0.453081923358,0.0,0.453081923358
 06/08  02:00:00,5.59390519222,0.513910402383,0.301970659031,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  03:00:00,5.49649227261,0.451678150844,0.266789990958,0.0,0.2750026812,2.2000214496,0.453084157137,0.0,0.453084157137
 06/08  04:00:00,5.25989646713,0.305863290963,0.176009045365,0.0,0.2750026812,2.2000214496,0.453062641237,0.0,0.453062641237
 06/08  05:00:00,5.66339907968,0.382329113703,0.228043153968,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  06:00:00,10.9493310554,2.28675455721,4.7610496862,0.0,0.5500053624,2.2000214496,0.453085650812,0.0,0.453085650812
 06/08  07:00:00,10.5114404262,2.28675455721,4.37464833217,0.0,1.6500160872,2.2000214496,0.453084635626,0.0,0.453084635626
 06/08  08:00:00,18.1145268173,2.28675455721,5.92767573691,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/08  09:00:00,18.5075715876,2.28675455721,6.32072050714,0.0,4.9500482616,4.9500482616,0.453121379286,0.0,0.453121379286
 06/08  10:00:00,18.9962705918,2.28675455721,6.80941951141,0.0,4.9500482616,4.9500482616,0.453118106752,0.0,0.453118106752
 06/08  11:00:00,19.280823628,2.28675455721,7.09397254762,0.0,4.9500482616,4.9500482616,0.453132348323,0.0,0.453132348323
 06/08  12:00:00,18.4124028707,2.28675455721,6.77555715268,0.0,4.9500482616,4.4000428992,0.453125418739,0.0,0.453125418739
 06/08  13:00:00,19.4866111873,2.28675455721,7.29976010687,0.0,4.9500482616,4.9500482616,0.453128955477,0.0,0.453128955477
 06/08  14:00:00,19.6818771667,2.28675455721,7.49502608625,0.0,4.9500482616,4.9500482616,0.453085021066,0.0,0.453085021066
 06/08  15:00:00,19.7753486946,2.28675455721,7.58849761415,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/08  16:00:00,19.6685756071,2.28675455721,7.48172452664,0.0,4.9500482616,4.9500482616,0.453112206567,0.0,0.453112206567
 06/08  17:00:00,14.0661971426,2.28675455721,6.27938896143,0.0,2.750026812,2.750026812,0.453103134128,0.0,0.453103134128
 06/08  18:00:00,11.6824272826,2.28675455721,5.54563518859,0.0,1.6500160872,2.2000214496,0.453104651065,0.0,0.453104651065
 06/08  19:00:00,11.2975579761,2.28675455721,5.16076588208,0.0,1.6500160872,2.2000214496,0.453093042967,0.0,0.453093042967
 06/08  20:00:00,12.2922414776,2.28675455721,4.7862880793,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/08  21:00:00,12.4672527557,2.28675455721,4.57746602408,0.0,1.1000107248,2.2000214496,0.453088801453,0.0,0.453088801453
 06/08  22:00:00,5.68327124008,0.368095542502,0.262148885573,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,5.94817127582,0.659725262264,0.510421882757,0.0,0.2750026812,2.2000214496,0.453086483229,0.0,0.453086483229
 06/08  24:00:00,5.91818628541,0.652608476663,0.487553677944,0.0,0.2750026812,2.2000214496,0.45308335686,0.0,0.45308335686
 06/09  01:00:00,6.33352635991,0.886947696326,0.668554532784,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,5.88487846483,0.652608476663,0.454245857359,0.0,0.2750026812,2.2000214496,0.453080663192,0.0,0.453080663192
 06/09  03:00:00,5.87854837753,0.659725262264,0.440798984464,0.0,0.2750026812,2.2000214496,0.45307695537,0.0,0.45307695537
 06/09  04:00:00,5.56340166004,0.49079405667,0.294583472567,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,6.19214733544,0.682841607977,0.456278915457,0.0,0.5500053624,2.2000214496,0.453078379194,0.0,0.453078379194
 06/09  06:00:00,11.1934630679,2.28675455721,5.00518169866,0.0,0.5500053624,2.2000214496,0.453063495582,0.0,0.453063495582
 06/09  07:00:00,10.6601632733,2.28675455721,4.52337117932,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  08:00:00,18.1995613635,2.28675455721,6.01271028308,0.0,4.9500482616,4.9500482616,0.453118737626,0.0,0.453118737626
 06/09  09:00:00,18.8542206494,2.28675455721,6.66736956897,0.0,4.9500482616,4.9500482616,0.45311682274,0.0,0.45311682274
 06/09  10:00:00,19.088980106,2.28675455721,6.90212902558,0.0,4.9500482616,4.9500482616,0.453118027775,0.0,0.453118027775
 06/09  11:00:00,19.2093585116,2.28675455721,7.02250743116,0.0,4.9500482616,4.9500482616,0.453124442675,0.0,0.453124442675
 06/09  12:00:00,18.3535724163,2.28675455721,6.71672669831,0.0,4.9500482616,4.4000428992,0.453125871161,0.0,0.453125871161
 06/09  13:00:00,19.1439994553,2.28675455721,6.95714837491,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/09  14:00:00,19.3042124448,2.28675455721,7.11736136434,0.0,4.9500482616,4.9500482616,0.453119352569,0.0,0.453119352569
 06/09  15:00:00,19.5524260994,2.28675455721,7.36557501895,0.0,4.9500482616,4.9500482616,0.45310967539,0.0,0.45310967539
 06/09  16:00:00,19.5795965431,2.28675455721,7.39274546271,0.0,4.9500482616,4.9500482616,0.45311873474,0.0,0.45311873474
 06/09  17:00:00,14.1945025704,2.28675455721,6.40769438918,0.0,2.750026812,2.750026812,0.453108264539,0.0,0.453108264539
 06/09  18:00:00,12.0465072578,2.28675455721,5.90971516382,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  19:00:00,11.6293740322,2.28675455721,5.49258193822,0.0,1.6500160872,2.2000214496,0.45309785429,0.0,0.45309785429
 06/09  20:00:00,12.3408494666,2.28675455721,4.8348960683,0.0,1.1000107248,2.2000214496,0.453090938801,0.0,0.453090938801
 06/09  21:00:00,12.4805058751,2.28675455721,4.59071914345,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/09  22:00:00,5.89102442475,0.475677491013,0.362320121729,0.0,0.5500053624,2.2000214496,0.453087158348,0.0,0.453087158348
 06/09  23:00:00,6.36293628671,0.886947696326,0.697964459585,0.0,0.2750026812,2.2000214496,0.453080946209,0.0,0.453080946209
 06/09  24:00:00,6.5561492936,0.993442127757,0.784683035037,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/10  01:00:00,5.37296362562,0.659725262264,0.485219594956,0.0,0.2750026812,1.6500160872,0.453071586402,0.0,0.453071586402
 06/10  02:00:00,5.21573926439,0.583259439523,0.40446105646,0.0,0.2750026812,1.6500160872,0.453085524695,0.0,0.453085524695
 06/10  03:00:00,5.23128798476,0.613492570837,0.389776645519,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  04:00:00,5.06649215254,0.513910402383,0.324562981752,0.0,0.2750026812,1.6500160872,0.453063893274,0.0,0.453063893274
 06/10  05:00:00,4.84274502988,0.382329113703,0.232397147769,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  06:00:00,10.6170367141,2.28675455721,4.42875534493,0.0,0.5500053624,2.2000214496,0.453088304201,0.0,0.453088304201
 06/10  07:00:00,8.78482593373,2.28675455721,3.74804456451,0.0,0.5500053624,2.2000214496,0.453092859683,0.0,0.453092859683
 06/10  08:00:00,11.2990655367,2.28675455721,4.61226808025,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  09:00:00,11.7384765517,2.28675455721,5.05167909527,0.0,1.6500160872,2.750026812,0.453091305785,0.0,0.453091305785
 06/10  10:00:00,11.9915337658,2.28675455721,5.30473630937,0.0,1.6500160872,2.750026812,0.453096929223,0.0,0.453096929223
 06/10  11:00:00,12.063800309,2.28675455721,5.37700285259,0.0,1.6500160872,2.750026812,0.453103887841,0.0,0.453103887841
 06/10  12:00:00,10.0213750875,2.28675455721,4.98459371829,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  13:00:00,10.0432453148,2.28675455721,5.00646394562,0.0,0.8250080436,1.9250187684,0.453096565222,0.0,0.453096565222
 06/10  14:00:00,10.1349571119,2.28675455721,5.09817574268,0.0,0.8250080436,1.9250187684,0.453070726138,0.0,0.453070726138
 06/10  15:00:00,10.2045363105,2.28675455721,5.16775494127,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,10.2461134852,2.28675455721,5.20933211602,0.0,0.8250080436,1.9250187684,0.453095720716,0.0,0.453095720716
 06/10  17:00:00,9.18627731396,2.28675455721,4.97450398835,0.0,0.2750026812,1.6500160872,0.453089180687,0.0,0.453089180687
 06/10  18:00:00,2.94162323199,0.532664352375,0.483940111207,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  19:00:00,3.90648431704,1.0699079505,0.911557598143,0.0,0.2750026812,1.6500160872,0.453083429647,0.0,0.453083429647
 06/10  20:00:00,5.35267152255,0.810481873585,0.698004213893,0.0,0.2750026812,1.6500160872,0.45308672143,0.0,0.45308672143
 06/10  21:00:00,6.58208055122,1.28982543377,1.06423634905,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  22:00:00,6.12710262995,1.02681095959,0.872272901961,0.0,0.2750026812,1.6500160872,0.453076698651,0.0,0.453076698651
 06/10  23:00:00,6.4715388573,1.25527643131,0.988243657586,0.0,0.2750026812,1.6500160872,0.453077135912,0.0,0.453077135912
 06/10  24:00:00,5.56953513553,0.759987999349,0.581528367781,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  01:00:00,5.87314076868,0.956296733466,0.688825266805,0.0,0.2750026812,1.6500160872,0.453082620716,0.0,0.453082620716
 06/11  02:00:00,5.58257170448,0.810481873585,0.54407106249,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  03:00:00,5.2024290264,0.590376225124,0.384034032876,0.0,0.2750026812,1.6500160872,0.453065766469,0.0,0.453065766469
 06/11  04:00:00,5.17048898412,0.583259439523,0.359210776195,0.0,0.2750026812,1.6500160872,0.45307779032,0.0,0.45307779032
