Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/11  05:00:00,5.03696845067,0.521027187984,0.287922494279,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  06:00:00,3.78330453591,0.444561365243,0.262224402267,0.0,0.2750026812,1.6500160872,0.453077152543,0.0,0.453077152543
 06/11  07:00:00,2.99873878726,0.659725262264,0.413994756591,0.0,0.2750026812,1.6500160872,0.453079523484,0.0,0.453079523484
 06/11  08:00:00,3.78142562293,0.966932843783,0.889474010739,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  09:00:00,4.0063425539,1.08175067135,0.999573114152,0.0,0.2750026812,1.6500160872,0.453081625023,0.0,0.453081625023
 06/11  10:00:00,4.47316362002,1.22212982458,1.32601502703,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  11:00:00,4.57792971509,1.3081785322,1.34473241449,0.0,0.2750026812,1.6500160872,0.453087335664,0.0,0.453087335664
 06/11  12:00:00,4.70282721361,1.30770455305,1.47010389216,0.0,0.2750026812,1.6500160872,0.453085718448,0.0,0.453085718448
 06/11  13:00:00,4.63264716664,1.3081785322,1.39944986604,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  14:00:00,4.84940019167,1.30770455305,1.61667687022,0.0,0.2750026812,1.6500160872,0.453077128745,0.0,0.453077128745
 06/11  15:00:00,4.91180424575,1.3081785322,1.67860694515,0.0,0.2750026812,1.6500160872,0.453084685423,0.0,0.453084685423
 06/11  16:00:00,5.12446094904,1.30770455305,1.89173762759,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  17:00:00,5.09424863472,1.3081785322,1.86105133412,0.0,0.2750026812,1.6500160872,0.453081445521,0.0,0.453081445521
 06/11  18:00:00,4.98190163092,1.30770455305,1.74917830947,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  19:00:00,4.73378209371,1.3081785322,1.50058479311,0.0,0.2750026812,1.6500160872,0.453081660723,0.0,0.453081660723
 06/11  20:00:00,6.5976580599,1.30770455305,1.44576807178,0.0,0.2750026812,1.6500160872,0.453081998716,0.0,0.453081998716
 06/11  21:00:00,6.82201101651,1.3081785322,1.28581371591,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  22:00:00,6.80498622508,1.30770455305,1.26926290363,0.0,0.2750026812,1.6500160872,0.453080307178,0.0,0.453080307178
 06/11  23:00:00,6.61841523873,1.2851458639,1.10525060643,0.0,0.2750026812,1.6500160872,0.453085216985,0.0,0.453085216985
 06/11  24:00:00,6.44168144665,1.21557387984,0.998088798403,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/12  01:00:00,6.97094175587,1.23908052729,0.953837097774,0.0,0.2750026812,2.2000214496,0.453080285888,0.0,0.453080285888
 06/12  02:00:00,6.78454260682,1.18512234285,0.821396133167,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,6.55094081835,1.06301411181,0.709902575733,0.0,0.2750026812,2.2000214496,0.453076504143,0.0,0.453076504143
 06/12  04:00:00,6.14469159596,0.841960505049,0.524706960112,0.0,0.2750026812,2.2000214496,0.453085035854,0.0,0.453085035854
 06/12  05:00:00,6.09258998975,0.659725262264,0.379837915486,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,10.4809738025,2.28675455721,4.2926924333,0.0,0.5500053624,2.2000214496,0.45305996876,0.0,0.45305996876
 06/12  07:00:00,9.69933426051,2.28675455721,3.5625421665,0.0,1.6500160872,2.2000214496,0.453092776512,0.0,0.453092776512
 06/12  08:00:00,17.3340283953,2.28675455721,5.14717731488,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/12  09:00:00,18.1635761709,2.28675455721,5.97672509046,0.0,4.9500482616,4.9500482616,0.453113119878,0.0,0.453113119878
 06/12  10:00:00,18.7096193995,2.28675455721,6.52276831912,0.0,4.9500482616,4.9500482616,0.453123104115,0.0,0.453123104115
 06/12  11:00:00,19.1075218849,2.28675455721,6.92067080447,0.0,4.9500482616,4.9500482616,0.453127777748,0.0,0.453127777748
 06/12  12:00:00,18.422008182,2.28675455721,6.78516246399,0.0,4.9500482616,4.4000428992,0.453126338106,0.0,0.453126338106
 06/12  13:00:00,19.6096284265,2.28675455721,7.4227773461,0.0,4.9500482616,4.9500482616,0.453100440588,0.0,0.453100440588
 06/12  14:00:00,19.8052633063,2.28675455721,7.61841222588,0.0,4.9500482616,4.9500482616,0.453082573534,0.0,0.453082573534
 06/12  15:00:00,19.8424786833,2.28675455721,7.65562760293,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/12  16:00:00,19.8769033152,2.28675455721,7.69005223479,0.0,4.9500482616,4.9500482616,0.453108193107,0.0,0.453108193107
 06/12  17:00:00,14.3515347581,2.28675455721,6.56472657684,0.0,2.750026812,2.750026812,0.453110769134,0.0,0.453110769134
 06/12  18:00:00,11.4099283504,2.28675455721,5.27313625634,0.0,1.6500160872,2.2000214496,0.453104094282,0.0,0.453104094282
 06/12  19:00:00,10.6226060178,2.28675455721,4.48581392376,0.0,1.6500160872,2.2000214496,0.453088869075,0.0,0.453088869075
 06/12  20:00:00,11.6909238907,2.28675455721,4.18497049241,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/12  21:00:00,11.8291011217,2.28675455721,3.9393143901,0.0,1.1000107248,2.2000214496,0.453080818737,0.0,0.453080818737
 06/12  22:00:00,5.67161862967,0.399211668272,0.219380149391,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  23:00:00,5.8528905385,0.659725262264,0.415141145432,0.0,0.2750026812,2.2000214496,0.453078592159,0.0,0.453078592159
 06/12  24:00:00,5.8175650848,0.652608476663,0.386932477333,0.0,0.2750026812,2.2000214496,0.453074844156,0.0,0.453074844156
 06/13  01:00:00,5.8255450107,0.659725262264,0.38779561763,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  02:00:00,5.67080926852,0.583259439523,0.309525698195,0.0,0.2750026812,2.2000214496,0.453083244151,0.0,0.453083244151
 06/13  03:00:00,5.77604803051,0.659725262264,0.338298637443,0.0,0.2750026812,2.2000214496,0.453083520829,0.0,0.453083520829
 06/13  04:00:00,5.23097153213,0.305863290963,0.14708411036,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,5.38756013961,0.229397468222,0.10513585938,0.0,0.5500053624,2.2000214496,0.453086729143,0.0,0.453086729143
 06/13  06:00:00,10.1132504449,2.28675455721,3.92496907571,0.0,0.5500053624,2.2000214496,0.453053862704,0.0,0.453053862704
 06/13  07:00:00,9.71535048466,2.28675455721,3.57855839065,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  08:00:00,17.5303460502,2.28675455721,5.34349496975,0.0,4.9500482616,4.9500482616,0.45310756461,0.0,0.45310756461
 06/13  09:00:00,18.2078743906,2.28675455721,6.02102331014,0.0,4.9500482616,4.9500482616,0.453035016968,0.0,0.453035016968
 06/13  10:00:00,18.6858977845,2.28675455721,6.49904670405,0.0,4.9500482616,4.9500482616,0.453122244994,0.0,0.453122244994
 06/13  11:00:00,18.9429544025,2.28675455721,6.75610332206,0.0,4.9500482616,4.9500482616,0.453119776813,0.0,0.453119776813
 06/13  12:00:00,18.3541670629,2.28675455721,6.71732134492,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 06/13  13:00:00,19.1981265599,2.28675455721,7.01127547945,0.0,4.9500482616,4.9500482616,0.453132684373,0.0,0.453132684373
 06/13  14:00:00,19.3602438816,2.28675455721,7.17339280123,0.0,4.9500482616,4.9500482616,0.453123030942,0.0,0.453123030942
 06/13  15:00:00,19.5761263339,2.28675455721,7.38927525344,0.0,4.9500482616,4.9500482616,0.453110546034,0.0,0.453110546034
 06/13  16:00:00,19.7960537062,2.28675455721,7.60920262574,0.0,4.9500482616,4.9500482616,0.453105609333,0.0,0.453105609333
 06/13  17:00:00,13.7891842504,2.28675455721,6.00237606918,0.0,2.750026812,2.750026812,0.453103310317,0.0,0.453103310317
 06/13  18:00:00,10.1664056591,2.28675455721,4.02961356505,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  19:00:00,9.45836805755,2.28675455721,3.32157596353,0.0,1.6500160872,2.2000214496,0.453090144219,0.0,0.453090144219
 06/13  20:00:00,10.8314972529,2.28675455721,3.32554385463,0.0,1.1000107248,2.2000214496,0.453083778401,0.0,0.453083778401
 06/13  21:00:00,11.2673827298,2.28675455721,3.37759599817,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086921883,0.0,0.453086921883
 06/13  23:00:00,5.68639907018,0.583259439523,0.325115499848,0.0,0.2750026812,2.2000214496,0.453064210197,0.0,0.453064210197
 06/13  24:00:00,5.67791343892,0.583259439523,0.316629868591,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  01:00:00,5.66926979606,0.583259439523,0.307986225733,0.0,0.2750026812,2.2000214496,0.453077627965,0.0,0.453077627965
 06/14  02:00:00,5.43515345714,0.437444579642,0.219684746692,0.0,0.2750026812,2.2000214496,0.453057287401,0.0,0.453057287401
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070688362,0.0,0.453070688362
 06/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  06:00:00,10.0325357575,2.28675455721,3.84425438824,0.0,0.5500053624,2.2000214496,0.453076785761,0.0,0.453076785761
 06/14  07:00:00,9.18641030593,2.28675455721,3.04961821192,0.0,1.6500160872,2.2000214496,0.453086342633,0.0,0.453086342633
 06/14  08:00:00,16.9820942843,2.28675455721,4.79524320384,0.0,4.9500482616,4.9500482616,0.453104930046,0.0,0.453104930046
 06/14  09:00:00,17.8417406752,2.28675455721,5.65488959477,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  10:00:00,18.521183165,2.28675455721,6.33433208461,0.0,4.9500482616,4.9500482616,0.453117274688,0.0,0.453117274688
 06/14  11:00:00,18.744250743,2.28675455721,6.55739966262,0.0,4.9500482616,4.9500482616,0.453128933275,0.0,0.453128933275
 06/14  12:00:00,18.0471598972,2.28675455721,6.41031417915,0.0,4.9500482616,4.4000428992,0.453135747534,0.0,0.453135747534
 06/14  13:00:00,18.9873528418,2.28675455721,6.80050176134,0.0,4.9500482616,4.9500482616,0.453129572093,0.0,0.453129572093
 06/14  14:00:00,19.1680921159,2.28675455721,6.98124103553,0.0,4.9500482616,4.9500482616,0.453112598924,0.0,0.453112598924
 06/14  15:00:00,19.2587875545,2.28675455721,7.07193647404,0.0,4.9500482616,4.9500482616,0.453102542917,0.0,0.453102542917
 06/14  16:00:00,18.1153254085,2.28675455721,5.9284743281,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/14  17:00:00,11.3956384135,2.28675455721,3.60883023232,0.0,2.750026812,2.750026812,0.453106436331,0.0,0.453106436331
 06/14  18:00:00,9.04951368205,2.28675455721,2.91272158804,0.0,1.6500160872,2.2000214496,0.453100426063,0.0,0.453100426063
 06/14  19:00:00,9.01730142502,2.28675455721,2.880509331,0.0,1.6500160872,2.2000214496,0.453085550218,0.0,0.453085550218
 06/14  20:00:00,10.3248328377,2.28675455721,2.81887943942,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/14  21:00:00,10.6895411215,2.28675455721,2.79975438991,0.0,1.1000107248,2.2000214496,0.453086802887,0.0,0.453086802887
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067622602,0.0,0.453067622602
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308098829,0.0,0.45308098829
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060622488,0.0,0.453060622488
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073959424,0.0,0.453073959424
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305687499,0.0,0.45305687499
 06/15  06:00:00,9.34871070798,2.28675455721,3.16042933877,0.0,0.5500053624,2.2000214496,0.453077784983,0.0,0.453077784983
 06/15  07:00:00,8.80632582409,2.28675455721,2.66953373007,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  08:00:00,16.6142511404,2.28675455721,4.42740006001,0.0,4.9500482616,4.9500482616,0.453116361749,0.0,0.453116361749
 06/15  09:00:00,17.5470659275,2.28675455721,5.36021484706,0.0,4.9500482616,4.9500482616,0.453117942914,0.0,0.453117942914
 06/15  10:00:00,18.2988902167,2.28675455721,6.11203913624,0.0,4.9500482616,4.9500482616,0.453116617704,0.0,0.453116617704
 06/15  11:00:00,18.5761135477,2.28675455721,6.38926246733,0.0,4.9500482616,4.9500482616,0.453129758573,0.0,0.453129758573
 06/15  12:00:00,17.8911977053,2.28675455721,6.25435198728,0.0,4.9500482616,4.4000428992,0.453137178139,0.0,0.453137178139
 06/15  13:00:00,18.98770325,2.28675455721,6.80085216963,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/15  14:00:00,19.229617584,2.28675455721,7.04276650362,0.0,4.9500482616,4.9500482616,0.453113199428,0.0,0.453113199428
 06/15  15:00:00,18.5182142745,2.28675455721,6.3313631941,0.0,4.9500482616,4.9500482616,0.45311207126,0.0,0.45311207126
 06/15  16:00:00,17.4212884414,2.28675455721,5.23443736097,0.0,4.9500482616,4.9500482616,0.453125799229,0.0,0.453125799229
 06/15  17:00:00,11.6101380415,2.28675455721,3.82332986033,0.0,2.750026812,2.750026812,0.453101110256,0.0,0.453101110256
 06/15  18:00:00,9.48829941042,2.28675455721,3.35150731641,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/15  19:00:00,9.51546401877,2.28675455721,3.37867192476,0.0,1.6500160872,2.2000214496,0.45308853423,0.0,0.45308853423
 06/15  20:00:00,10.750550571,2.28675455721,3.24459717275,0.0,1.1000107248,2.2000214496,0.453081126855,0.0,0.453081126855
 06/15  21:00:00,10.9227860922,2.28675455721,3.03299936059,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083562252,0.0,0.453083562252
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080141711,0.0,0.453080141711
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059747322,0.0,0.453059747322
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073023208,0.0,0.453073023208
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052554406,0.0,0.453052554406
 06/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  06:00:00,9.47737091914,2.28675455721,3.28908954992,0.0,0.5500053624,2.2000214496,0.453075280635,0.0,0.453075280635
 06/16  07:00:00,9.03938004196,2.28675455721,2.90258794795,0.0,1.6500160872,2.2000214496,0.453082127178,0.0,0.453082127178
 06/16  08:00:00,17.1379847305,2.28675455721,4.95113365006,0.0,4.9500482616,4.9500482616,0.453114234719,0.0,0.453114234719
 06/16  09:00:00,17.7485846652,2.28675455721,5.56173358479,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/16  10:00:00,18.1643371771,2.28675455721,5.9774860967,0.0,4.9500482616,4.9500482616,0.453117337748,0.0,0.453117337748
 06/16  11:00:00,18.5637984023,2.28675455721,6.37694732185,0.0,4.9500482616,4.9500482616,0.453122191621,0.0,0.453122191621
 06/16  12:00:00,17.6017825862,2.28675455721,5.96493686815,0.0,4.9500482616,4.4000428992,0.453133809535,0.0,0.453133809535
 06/16  13:00:00,18.6589470776,2.28675455721,6.47209599714,0.0,4.9500482616,4.9500482616,0.453125278097,0.0,0.453125278097
 06/16  14:00:00,18.8620034939,2.28675455721,6.67515241344,0.0,4.9500482616,4.9500482616,0.453100324812,0.0,0.453100324812
 06/16  15:00:00,18.7901694493,2.28675455721,6.60331836888,0.0,4.9500482616,4.9500482616,0.453109203687,0.0,0.453109203687
 06/16  16:00:00,18.2980488824,2.28675455721,6.11119780202,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/16  17:00:00,12.6720507594,2.28675455721,4.88524257823,0.0,2.750026812,2.750026812,0.45310979293,0.0,0.45310979293
 06/16  18:00:00,11.0045653518,2.28675455721,4.86777325778,0.0,1.6500160872,2.2000214496,0.453102130441,0.0,0.453102130441
 06/16  19:00:00,11.087420523,2.28675455721,4.95062842901,0.0,1.6500160872,2.2000214496,0.453093934437,0.0,0.453093934437
 06/16  20:00:00,12.0621824211,2.28675455721,4.55622902283,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/16  21:00:00,12.2049647144,2.28675455721,4.3151779828,0.0,1.1000107248,2.2000214496,0.453060394711,0.0,0.453060394711
 06/16  22:00:00,5.28231420194,0.13869807428,0.0905893156518,0.0,0.5500053624,2.2000214496,0.453075448306,0.0,0.453075448306
 06/16  23:00:00,5.2337078755,0.27739614856,0.178287596137,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  24:00:00,5.35419304252,0.346745185701,0.229423726015,0.0,0.2750026812,2.2000214496,0.453054985627,0.0,0.453054985627
 06/17  01:00:00,4.66472292295,0.27739614856,0.159308005986,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  02:00:00,4.55173233778,0.20804711142,0.115666457958,0.0,0.2750026812,1.6500160872,0.453069440857,0.0,0.453069440857
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081399317,0.0,0.453081399317
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064234601,0.0,0.453064234601
 06/17  06:00:00,10.1076464207,2.28675455721,3.91936505146,0.0,0.5500053624,2.2000214496,0.453084899015,0.0,0.453084899015
 06/17  07:00:00,8.14952836462,2.28675455721,3.1127469954,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/17  08:00:00,10.5714149954,2.28675455721,3.884617539,0.0,1.6500160872,2.750026812,0.45309209529,0.0,0.45309209529
 06/17  09:00:00,11.1032171533,2.28675455721,4.41641969685,0.0,1.6500160872,2.750026812,0.453100444937,0.0,0.453100444937
 06/17  10:00:00,11.4857222547,2.28675455721,4.79892479828,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  11:00:00,11.8132284387,2.28675455721,5.12643098228,0.0,1.6500160872,2.750026812,0.453101143785,0.0,0.453101143785
 06/17  12:00:00,10.1821761829,2.28675455721,5.14539481367,0.0,0.8250080436,1.9250187684,0.453098278249,0.0,0.453098278249
 06/17  13:00:00,10.341350523,2.28675455721,5.30456915378,0.0,0.8250080436,1.9250187684,0.453068395569,0.0,0.453068395569
 06/17  14:00:00,10.5700816965,2.28675455721,5.53330032724,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  15:00:00,10.9201286122,2.28675455721,5.88334724303,0.0,0.8250080436,1.9250187684,0.453092032772,0.0,0.453092032772
 06/17  16:00:00,11.0669174986,2.28675455721,6.03013612939,0.0,0.8250080436,1.9250187684,0.453078818303,0.0,0.453078818303
 06/17  17:00:00,9.68183610692,2.28675455721,5.47006278131,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,3.07106339508,0.621995756036,0.524048870645,0.0,0.2750026812,1.6500160872,0.453084076674,0.0,0.453084076674
 06/17  19:00:00,4.45344315962,1.36025306811,1.1681713231,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  20:00:00,6.08433893659,1.20380651345,1.03634698806,0.0,0.2750026812,1.6500160872,0.453080858055,0.0,0.453080858055
 06/17  21:00:00,6.75352351095,1.37752756934,1.14797717321,0.0,0.2750026812,1.6500160872,0.453087601553,0.0,0.453087601553
 06/17  22:00:00,6.42540661443,1.19804834638,0.999339499649,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  23:00:00,6.59150484367,1.33146223273,1.03202384253,0.0,0.2750026812,1.6500160872,0.453083142601,0.0,0.453083142601
 06/17  24:00:00,6.15288570443,1.09794523728,0.826921698738,0.0,0.2750026812,1.6500160872,0.453085615443,0.0,0.453085615443
 06/18  01:00:00,6.28946713714,1.21408462241,0.847363746319,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  02:00:00,5.55257010364,0.810481873585,0.514069461654,0.0,0.2750026812,1.6500160872,0.453072153761,0.0,0.453072153761
 06/18  03:00:00,5.26343168222,0.659725262264,0.375687651554,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  04:00:00,5.0070877943,0.506793616783,0.27227540911,0.0,0.2750026812,1.6500160872,0.453082236002,0.0,0.453082236002
 06/18  05:00:00,5.016459862,0.513910402383,0.274530691214,0.0,0.2750026812,1.6500160872,0.453081359911,0.0,0.453081359911
 06/18  06:00:00,3.63581337822,0.368095542502,0.191199067314,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  07:00:00,2.88763337119,0.617933958093,0.344680644696,0.0,0.2750026812,1.6500160872,0.45307435072,0.0,0.45307435072
 06/18  08:00:00,3.33427940455,0.7913654179,0.617895218249,0.0,0.2750026812,1.6500160872,0.453085179134,0.0,0.453085179134
 06/18  09:00:00,4.41749105843,1.30842956443,1.18404272559,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  10:00:00,4.29329642444,1.16261470455,1.20566295148,0.0,0.2750026812,1.6500160872,0.453081651313,0.0,0.453081651313
 06/18  11:00:00,4.96578522665,1.45326838069,1.58749807756,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  12:00:00,4.31289067525,1.16261470455,1.2252572023,0.0,0.2750026812,1.6500160872,0.453083970558,0.0,0.453083970558
 06/18  13:00:00,4.99792061359,1.45326838069,1.6196334645,0.0,0.2750026812,1.6500160872,0.453082204853,0.0,0.453082204853
 06/18  14:00:00,4.45850137332,1.16261470455,1.37086790037,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  15:00:00,5.2522247605,1.45326838069,1.87393761141,0.0,0.2750026812,1.6500160872,0.453077333882,0.0,0.453077333882
 06/18  16:00:00,4.62029604741,1.16261470455,1.53266257445,0.0,0.2750026812,1.6500160872,0.453082639698,0.0,0.453082639698
 06/18  17:00:00,5.35506586551,1.45326838069,1.97677871642,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  18:00:00,4.60445311746,1.16261470455,1.5168196445,0.0,0.2750026812,1.6500160872,0.453082473919,0.0,0.453082473919
 06/18  19:00:00,5.16678038562,1.45326838069,1.78849323652,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,6.31225357162,1.16261470455,1.30545343199,0.0,0.2750026812,1.6500160872,0.453082444519,0.0,0.453082444519
 06/18  21:00:00,7.28608945599,1.45326838069,1.60480230689,0.0,0.2750026812,1.6500160872,0.453085276201,0.0,0.453085276201
 06/18  22:00:00,6.5951343416,1.16261470455,1.20450086864,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,7.10263276315,1.45326838069,1.42134561405,0.0,0.2750026812,1.6500160872,0.453065886013,0.0,0.453065886013
 06/18  24:00:00,6.42926627779,1.16261470455,1.03863280483,0.0,0.2750026812,1.6500160872,0.453084726693,0.0,0.453084726693
 06/19  01:00:00,7.49451258723,1.45326838069,1.26322007574,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  02:00:00,6.82626474274,1.13958203625,0.908658575687,0.0,0.2750026812,2.2000214496,0.453079993381,0.0,0.453079993381
 06/19  03:00:00,7.19010107064,1.38417037579,1.02790656405,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,6.61794407694,1.10171163057,0.738208315565,0.0,0.2750026812,2.2000214496,0.453081919349,0.0,0.453081919349
 06/19  05:00:00,6.93266603666,1.13236314895,0.747276075708,0.0,0.5500053624,2.2000214496,0.45307841692,0.0,0.45307841692
 06/19  06:00:00,10.7938142632,2.28675455721,4.60553289394,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,10.2458794404,2.28675455721,4.10908734634,0.0,1.6500160872,2.2000214496,0.453086537539,0.0,0.453086537539
 06/19  08:00:00,18.0761997522,2.28675455721,5.88934867179,0.0,4.9500482616,4.9500482616,0.453111009107,0.0,0.453111009107
 06/19  09:00:00,18.835438736,2.28675455721,6.64858765554,0.0,4.9500482616,4.9500482616,0.453112793972,0.0,0.453112793972
 06/19  10:00:00,19.2764051268,2.28675455721,7.08955404635,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/19  11:00:00,19.5069385849,2.28675455721,7.32008750449,0.0,4.9500482616,4.9500482616,0.453121763647,0.0,0.453121763647
 06/19  12:00:00,18.4636226529,2.28675455721,6.82677693491,0.0,4.9500482616,4.4000428992,0.453125491862,0.0,0.453125491862
 06/19  13:00:00,19.247183923,2.28675455721,7.06033284261,0.0,4.9500482616,4.9500482616,0.453117973656,0.0,0.453117973656
 06/19  14:00:00,19.546898343,2.28675455721,7.36004726259,0.0,4.9500482616,4.9500482616,0.453110872243,0.0,0.453110872243
 06/19  15:00:00,19.6807021134,2.28675455721,7.493851033,0.0,4.9500482616,4.9500482616,0.453085536295,0.0,0.453085536295
 06/19  16:00:00,19.7127818356,2.28675455721,7.5259307552,0.0,4.9500482616,4.9500482616,0.453083611096,0.0,0.453083611096
 06/19  17:00:00,14.2796372743,2.28675455721,6.49282909312,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/19  18:00:00,11.8606209398,2.28675455721,5.72382884576,0.0,1.6500160872,2.2000214496,0.453099407468,0.0,0.453099407468
 06/19  19:00:00,11.5248090016,2.28675455721,5.38801690761,0.0,1.6500160872,2.2000214496,0.453093309529,0.0,0.453093309529
 06/19  20:00:00,12.5206477518,2.28675455721,5.01469435354,0.0,1.1000107248,2.2000214496,0.453087822708,0.0,0.453087822708
 06/19  21:00:00,12.693662592,2.28675455721,4.80387586038,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.92674675619,0.513185390996,0.360534553191,0.0,0.5500053624,2.2000214496,0.453081743601,0.0,0.453081743601
 06/19  23:00:00,7.06805961426,1.31891880411,0.971116679351,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  24:00:00,6.71451868717,1.14171626513,0.794778291236,0.0,0.2750026812,2.2000214496,0.453077894446,0.0,0.453077894446
 06/20  01:00:00,6.88959912006,1.24350906493,0.868065924333,0.0,0.2750026812,2.2000214496,0.453074019973,0.0,0.453074019973
 06/20  02:00:00,6.51816442236,1.06187798832,0.678262303237,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  03:00:00,6.61962375585,1.10088451749,0.740715107558,0.0,0.2750026812,2.2000214496,0.453070123043,0.0,0.453070123043
 06/20  04:00:00,5.83367153089,0.659000250877,0.396647149208,0.0,0.2750026812,2.2000214496,0.453078027915,0.0,0.453078027915
 06/20  05:00:00,6.10088121248,0.659725262264,0.388129138216,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  06:00:00,10.7664238825,2.28675455721,4.5781425133,0.0,0.5500053624,2.2000214496,0.453053049521,0.0,0.453053049521
 06/20  07:00:00,10.3901906619,2.28675455721,4.25339856787,0.0,1.6500160872,2.2000214496,0.453095118038,0.0,0.453095118038
 06/20  08:00:00,18.281201526,2.28675455721,6.09435044557,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/20  09:00:00,18.9589604267,2.28675455721,6.77210934626,0.0,4.9500482616,4.9500482616,0.453112839763,0.0,0.453112839763
 06/20  10:00:00,19.1131337849,2.28675455721,6.92628270448,0.0,4.9500482616,4.9500482616,0.453114049417,0.0,0.453114049417
 06/20  11:00:00,19.1680460258,2.28675455721,6.98119494539,0.0,4.9500482616,4.9500482616,0.453130459842,0.0,0.453130459842
 06/20  12:00:00,18.3306829075,2.28675455721,6.69383718945,0.0,4.9500482616,4.4000428992,0.45312108793,0.0,0.45312108793
 06/20  13:00:00,19.3204759358,2.28675455721,7.13362485534,0.0,4.9500482616,4.9500482616,0.45309078469,0.0,0.45309078469
 06/20  14:00:00,19.5327704409,2.28675455721,7.34591936045,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/20  15:00:00,19.540495715,2.28675455721,7.35364463459,0.0,4.9500482616,4.9500482616,0.453107566601,0.0,0.453107566601
 06/20  16:00:00,19.4817697056,2.28675455721,7.29491862523,0.0,4.9500482616,4.9500482616,0.453118953299,0.0,0.453118953299
 06/20  17:00:00,14.0080072247,2.28675455721,6.22119904353,0.0,2.750026812,2.750026812,0.45309614682,0.0,0.45309614682
 06/20  18:00:00,11.7991583902,2.28675455721,5.66236629614,0.0,1.6500160872,2.2000214496,0.453097172134,0.0,0.453097172134
 06/20  19:00:00,11.5223887333,2.28675455721,5.38559663932,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  20:00:00,12.4912036559,2.28675455721,4.98525025759,0.0,1.1000107248,2.2000214496,0.453092440676,0.0,0.453092440676
 06/20  21:00:00,12.6949234175,2.28675455721,4.80513668586,0.0,1.1000107248,2.2000214496,0.453079057383,0.0,0.453079057383
 06/20  22:00:00,5.87213472323,0.478510872426,0.340597038795,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  23:00:00,7.22610865342,1.38417037579,1.06391414682,0.0,0.2750026812,2.2000214496,0.453074100135,0.0,0.453074100135
 06/20  24:00:00,6.87577056382,1.16261470455,0.935131728466,0.0,0.2750026812,2.2000214496,0.453079278304,0.0,0.453079278304
 06/21  01:00:00,7.24693670764,1.38417037579,1.08474220105,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  02:00:00,6.68702079553,1.10281876498,0.806177899745,0.0,0.2750026812,2.2000214496,0.453083444361,0.0,0.453083444361
 06/21  03:00:00,6.91917279036,1.26457849665,0.876570162912,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  04:00:00,6.10619672733,0.810481873585,0.517690722942,0.0,0.2750026812,2.2000214496,0.453079866848,0.0,0.453079866848
 06/21  05:00:00,6.6006716872,0.956296733466,0.591348141733,0.0,0.5500053624,2.2000214496,0.453082497496,0.0,0.453082497496
 06/21  06:00:00,10.6883851966,2.28675455721,4.50010382736,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  07:00:00,10.1167050849,2.28675455721,3.97991299085,0.0,1.6500160872,2.2000214496,0.453061389538,0.0,0.453061389538
 06/21  08:00:00,18.0178800945,2.28675455721,5.8310290141,0.0,4.9500482616,4.9500482616,0.45310710777,0.0,0.45310710777
 06/21  09:00:00,18.7593255331,2.28675455721,6.57247445265,0.0,4.9500482616,4.9500482616,0.45311571575,0.0,0.45311571575
 06/21  10:00:00,19.0539486327,2.28675455721,6.8670975523,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/21  11:00:00,19.2349712508,2.28675455721,7.04812017041,0.0,4.9500482616,4.9500482616,0.453121053287,0.0,0.453121053287
 06/21  12:00:00,18.2604475316,2.28675455721,6.62360181354,0.0,4.9500482616,4.4000428992,0.453114922758,0.0,0.453114922758
 06/21  13:00:00,19.2705759404,2.28675455721,7.08372485997,0.0,4.9500482616,4.9500482616,0.453088439957,0.0,0.453088439957
 06/21  14:00:00,19.3722822782,2.28675455721,7.18543119776,0.0,4.9500482616,4.9500482616,0.453112298123,0.0,0.453112298123
 06/21  15:00:00,19.5775913401,2.28675455721,7.39074025966,0.0,4.9500482616,4.9500482616,0.453100315936,0.0,0.453100315936
 06/21  16:00:00,19.5858103929,2.28675455721,7.39895931253,0.0,4.9500482616,4.9500482616,0.453125444332,0.0,0.453125444332
 06/21  17:00:00,14.1768607851,2.28675455721,6.39005260384,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/21  18:00:00,11.7276316652,2.28675455721,5.59083957122,0.0,1.6500160872,2.2000214496,0.453099894556,0.0,0.453099894556
 06/21  19:00:00,11.2560344499,2.28675455721,5.11924235591,0.0,1.6500160872,2.2000214496,0.453086555172,0.0,0.453086555172
 06/21  20:00:00,12.2121846135,2.28675455721,4.70623121521,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/21  21:00:00,12.4279766925,2.28675455721,4.53818996088,0.0,1.1000107248,2.2000214496,0.453087175044,0.0,0.453087175044
 06/21  22:00:00,5.73103512892,0.42445860539,0.253549711528,0.0,0.5500053624,2.2000214496,0.453084011102,0.0,0.453084011102
 06/21  23:00:00,6.93111582984,1.22678813091,0.926303568134,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  24:00:00,6.92731127846,1.23196374169,0.917323405959,0.0,0.2750026812,2.2000214496,0.453080569436,0.0,0.453080569436
 06/22  01:00:00,7.0303614683,1.2802723362,0.972065001301,0.0,0.2750026812,2.2000214496,0.453076076256,0.0,0.453076076256
 06/22  02:00:00,6.94306202261,1.23196374169,0.933074150116,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  03:00:00,6.94475910175,1.25502539908,0.911709571873,0.0,0.2750026812,2.2000214496,0.453072065084,0.0,0.453072065084
 06/22  04:00:00,6.58486288079,1.08712492544,0.719713824553,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  05:00:00,6.96080376123,1.13543351994,0.772343429286,0.0,0.5500053624,2.2000214496,0.453087570297,0.0,0.453087570297
 06/22  06:00:00,10.8272295722,2.28675455721,4.63894820303,0.0,0.5500053624,2.2000214496,0.453055271994,0.0,0.453055271994
 06/22  07:00:00,10.5281117378,2.28675455721,4.39131964382,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  08:00:00,18.2937013738,2.28675455721,6.10685029338,0.0,4.9500482616,4.9500482616,0.45309721071,0.0,0.45309721071
 06/22  09:00:00,18.8373300557,2.28675455721,6.65047897529,0.0,4.9500482616,4.9500482616,0.453115349252,0.0,0.453115349252
 06/22  10:00:00,19.1760456473,2.28675455721,6.98919456689,0.0,4.9500482616,4.9500482616,0.453120755662,0.0,0.453120755662
 06/22  11:00:00,19.0915403791,2.28675455721,6.90468929869,0.0,4.9500482616,4.9500482616,0.453122676612,0.0,0.453122676612
 06/22  12:00:00,18.30706473,2.28675455721,6.67021901195,0.0,4.9500482616,4.4000428992,0.453135352613,0.0,0.453135352613
 06/22  13:00:00,18.9901637849,2.28675455721,6.80331270452,0.0,4.9500482616,4.9500482616,0.45313143917,0.0,0.45313143917
 06/22  14:00:00,18.6900667116,2.28675455721,6.50321563122,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/22  15:00:00,18.8868750412,2.28675455721,6.70002396082,0.0,4.9500482616,4.9500482616,0.453113277388,0.0,0.453113277388
 06/22  16:00:00,19.4955001088,2.28675455721,7.30864902843,0.0,4.9500482616,4.9500482616,0.453104167236,0.0,0.453104167236
 06/22  17:00:00,14.0601398124,2.28675455721,6.27333163116,0.0,2.750026812,2.750026812,0.453098609053,0.0,0.453098609053
 06/22  18:00:00,11.6281972689,2.28675455721,5.4914051749,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/22  19:00:00,11.3719406166,2.28675455721,5.23514852259,0.0,1.6500160872,2.2000214496,0.453096551944,0.0,0.453096551944
 06/22  20:00:00,12.3635746538,2.28675455721,4.85762125549,0.0,1.1000107248,2.2000214496,0.453091384647,0.0,0.453091384647
 06/22  21:00:00,12.5538815413,2.28675455721,4.66409480968,0.0,1.1000107248,2.2000214496,0.453074822705,0.0,0.453074822705
 06/22  22:00:00,5.73936090913,0.421705263911,0.264628833217,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  23:00:00,6.60983289567,1.05097274766,0.780836017212,0.0,0.2750026812,2.2000214496,0.453086670878,0.0,0.453086670878
 06/22  24:00:00,6.11395833422,0.808267604769,0.527666598651,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,6.78694579364,1.17023355463,0.838688108207,0.0,0.2750026812,2.2000214496,0.453080464469,0.0,0.453080464469
 06/23  02:00:00,5.8345727881,0.659000250877,0.397548406416,0.0,0.2750026812,2.2000214496,0.453059637528,0.0,0.453059637528
 06/23  03:00:00,5.86620619359,0.694399780834,0.393782281949,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,5.61372800125,0.548584920953,0.287118949491,0.0,0.2750026812,2.2000214496,0.453073839646,0.0,0.453073839646
 06/23  05:00:00,5.88996205386,0.552143313753,0.284791928107,0.0,0.5500053624,2.2000214496,0.45307767783,0.0,0.45307767783
 06/23  06:00:00,10.45255778,2.28675455721,4.26427641075,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  07:00:00,9.91946761396,2.28675455721,3.78267551995,0.0,1.6500160872,2.2000214496,0.45308118422,0.0,0.45308118422
 06/23  08:00:00,17.8094843244,2.28675455721,5.62263324402,0.0,4.9500482616,4.9500482616,0.453110430879,0.0,0.453110430879
 06/23  09:00:00,18.4808701601,2.28675455721,6.2940190797,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/23  10:00:00,18.6071245488,2.28675455721,6.42027346837,0.0,4.9500482616,4.9500482616,0.453117467823,0.0,0.453117467823
 06/23  11:00:00,18.5863010407,2.28675455721,6.39944996032,0.0,4.9500482616,4.9500482616,0.453128887982,0.0,0.453128887982
 06/23  12:00:00,17.7548210654,2.28675455721,6.11797534743,0.0,4.9500482616,4.4000428992,0.453124420384,0.0,0.453124420384
 06/23  13:00:00,18.8576175675,2.28675455721,6.67076648709,0.0,4.9500482616,4.9500482616,0.45312177785,0.0,0.45312177785
 06/23  14:00:00,19.2888055842,2.28675455721,7.10195450376,0.0,4.9500482616,4.9500482616,0.453080177276,0.0,0.453080177276
 06/23  15:00:00,19.6228178729,2.28675455721,7.43596679252,0.0,4.9500482616,4.9500482616,0.45309855199,0.0,0.45309855199
 06/23  16:00:00,19.5792994734,2.28675455721,7.39244839294,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/23  17:00:00,14.0712681998,2.28675455721,6.28446001857,0.0,2.750026812,2.750026812,0.45311269782,0.0,0.45311269782
 06/23  18:00:00,11.8349503379,2.28675455721,5.69815824385,0.0,1.6500160872,2.2000214496,0.453099756484,0.0,0.453099756484
 06/23  19:00:00,11.6271629223,2.28675455721,5.49037082828,0.0,1.6500160872,2.2000214496,0.453090309348,0.0,0.453090309348
 06/23  20:00:00,12.4225000052,2.28675455721,4.91654660688,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  21:00:00,12.3779460518,2.28675455721,4.48815932014,0.0,1.1000107248,2.2000214496,0.453080216906,0.0,0.453080216906
 06/23  22:00:00,5.7670322982,0.437444579642,0.276560906553,0.0,0.5500053624,2.2000214496,0.453080539745,0.0,0.453080539745
 06/23  23:00:00,5.89285386095,0.659725262264,0.455104467879,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  24:00:00,5.83307033113,0.652608476663,0.402437723665,0.0,0.2750026812,2.2000214496,0.453084557596,0.0,0.453084557596
 06/24  01:00:00,5.18318040939,0.590376225124,0.364785415867,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  02:00:00,5.03551741683,0.513910402383,0.293588246044,0.0,0.2750026812,1.6500160872,0.453062151259,0.0,0.453062151259
 06/24  03:00:00,4.8409950844,0.382329113703,0.230647202293,0.0,0.2750026812,1.6500160872,0.453076319272,0.0,0.453076319272
 06/24  04:00:00,4.70208415367,0.305863290963,0.168202094301,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,4.70134280566,0.305863290963,0.167460746292,0.0,0.2750026812,1.6500160872,0.453057290605,0.0,0.453057290605
 06/24  06:00:00,10.3185934134,2.28675455721,4.13031204422,0.0,0.5500053624,2.2000214496,0.453078765095,0.0,0.453078765095
 06/24  07:00:00,8.4982674732,2.28675455721,3.46148610399,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/24  08:00:00,10.869745997,2.28675455721,4.18294854058,0.0,1.6500160872,2.750026812,0.453090989163,0.0,0.453090989163
 06/24  09:00:00,11.329112631,2.28675455721,4.64231517458,0.0,1.6500160872,2.750026812,0.453098181118,0.0,0.453098181118
 06/24  10:00:00,11.6743084794,2.28675455721,4.98751102295,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/24  11:00:00,11.7952854514,2.28675455721,5.10848799498,0.0,1.6500160872,2.750026812,0.453099836608,0.0,0.453099836608
 06/24  12:00:00,9.96170904738,2.28675455721,4.92492767816,0.0,0.8250080436,1.9250187684,0.453101640983,0.0,0.453101640983
 06/24  13:00:00,9.90036954551,2.28675455721,4.86358817629,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  14:00:00,10.0248209617,2.28675455721,4.98803959253,0.0,0.8250080436,1.9250187684,0.453090891581,0.0,0.453090891581
 06/24  15:00:00,10.4379351263,2.28675455721,5.4011537571,0.0,0.8250080436,1.9250187684,0.453057184619,0.0,0.453057184619
 06/24  16:00:00,10.678799278,2.28675455721,5.64201790883,0.0,0.8250080436,1.9250187684,0.453081331918,0.0,0.453081331918
 06/24  17:00:00,9.65083381603,2.28675455721,5.43906049041,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  18:00:00,3.27248937798,0.652432959835,0.695037649745,0.0,0.2750026812,1.6500160872,0.453088171477,0.0,0.453088171477
 06/24  19:00:00,3.88601748004,1.03203754482,0.928961166819,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,4.87592961673,0.583259439523,0.448484742139,0.0,0.2750026812,1.6500160872,0.453084922796,0.0,0.453084922796
 06/24  21:00:00,5.4452575855,0.729074299404,0.488164517692,0.0,0.2750026812,1.6500160872,0.453087075965,0.0,0.453087075965
 06/24  22:00:00,5.23186807743,0.583259439523,0.420589869502,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  23:00:00,5.42953446615,0.729074299404,0.472441398341,0.0,0.2750026812,1.6500160872,0.453063804587,0.0,0.453063804587
 06/24  24:00:00,5.19492156423,0.583259439523,0.383643356306,0.0,0.2750026812,1.6500160872,0.453078026173,0.0,0.453078026173
 06/25  01:00:00,5.32606568608,0.694399780834,0.403647136847,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  02:00:00,5.03192264272,0.513910402383,0.289993471932,0.0,0.2750026812,1.6500160872,0.453052359574,0.0,0.453052359574
 06/25  03:00:00,4.83090704513,0.382329113703,0.220559163021,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  04:00:00,4.70708553915,0.305863290963,0.173203479778,0.0,0.2750026812,1.6500160872,0.453074713766,0.0,0.453074713766
 06/25  05:00:00,4.80112644023,0.382329113703,0.190778558123,0.0,0.2750026812,1.6500160872,0.453077876379,0.0,0.453077876379
 06/25  06:00:00,3.79447172498,0.229397468222,0.104722155016,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  07:00:00,2.09013599617,0.10402355571,0.0610936720598,0.0,0.2750026812,1.6500160872,0.453053492679,0.0,0.453053492679
 06/25  08:00:00,2.88559147355,0.562868553459,0.397704151684,0.0,0.2750026812,1.6500160872,0.453085480752,0.0,0.453085480752
 06/25  09:00:00,3.14997828518,0.637315312115,0.58764420466,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,3.57753213099,0.871799534055,0.780713828527,0.0,0.2750026812,1.6500160872,0.45308154143,0.0,0.45308154143
 06/25  11:00:00,4.37742490547,1.224544873,1.22786126407,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  12:00:00,4.53792777576,1.31482133865,1.29808766871,0.0,0.2750026812,1.6500160872,0.453072738989,0.0,0.453072738989
 06/25  13:00:00,4.57968275477,1.3010617466,1.35360223977,0.0,0.2750026812,1.6500160872,0.453090409942,0.0,0.453090409942
 06/25  14:00:00,4.56494673214,1.31482133865,1.32510662508,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  15:00:00,4.69744092083,1.3010617466,1.47136040583,0.0,0.2750026812,1.6500160872,0.453084733456,0.0,0.453084733456
 06/25  16:00:00,4.45758525612,1.31482133865,1.21774514907,0.0,0.2750026812,1.6500160872,0.453080724488,0.0,0.453080724488
 06/25  17:00:00,3.84755370701,1.10227308771,0.820261850898,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  18:00:00,3.6188414337,0.992984832222,0.700837833075,0.0,0.2750026812,1.6500160872,0.453083825166,0.0,0.453083825166
 06/25  19:00:00,3.36967876685,0.868469789022,0.576190209423,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  20:00:00,5.1774298035,0.811206884972,0.522037483455,0.0,0.2750026812,1.6500160872,0.453075091579,0.0,0.453075091579
 06/25  21:00:00,5.56674195255,0.82302530221,0.515697881934,0.0,0.2750026812,1.6500160872,0.453085768118,0.0,0.453085768118
 06/25  22:00:00,5.62797781023,0.861700759208,0.538258282623,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  23:00:00,5.28630055464,0.652608476663,0.405673309568,0.0,0.2750026812,1.6500160872,0.453077489974,0.0,0.453077489974
 06/25  24:00:00,5.27018413991,0.659725262264,0.382440109238,0.0,0.2750026812,1.6500160872,0.45307027119,0.0,0.45307027119
 06/26  01:00:00,5.64578428083,0.56014309381,0.307617056212,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  02:00:00,5.81004236514,0.682841607977,0.349176626355,0.0,0.2750026812,2.2000214496,0.453078505034,0.0,0.453078505034
 06/26  03:00:00,5.44074517657,0.444561365243,0.218159680521,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  04:00:00,5.21588397373,0.298746505362,0.139113337568,0.0,0.2750026812,2.2000214496,0.453079662422,0.0,0.453079662422
 06/26  05:00:00,5.38696932385,0.229397468222,0.104545043629,0.0,0.5500053624,2.2000214496,0.453063507828,0.0,0.453063507828
 06/26  06:00:00,10.3873527339,2.28675455721,3.81523803133,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  07:00:00,9.24161505416,2.28675455721,3.10482296015,0.0,1.6500160872,2.2000214496,0.453081427309,0.0,0.453081427309
 06/26  08:00:00,16.7520968536,2.28675455721,4.56524577317,0.0,4.9500482616,4.9500482616,0.453116316667,0.0,0.453116316667
 06/26  09:00:00,17.4338673887,2.28675455721,5.2470163083,0.0,4.9500482616,4.9500482616,0.453111809103,0.0,0.453111809103
 06/26  10:00:00,17.92388392,2.28675455721,5.73703283955,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/26  11:00:00,18.6037387672,2.28675455721,6.41688768681,0.0,4.9500482616,4.9500482616,0.453115417584,0.0,0.453115417584
 06/26  12:00:00,18.088550469,2.28675455721,6.45170475098,0.0,4.9500482616,4.4000428992,0.453129279443,0.0,0.453129279443
 06/26  13:00:00,18.9332951587,2.28675455721,6.74644407826,0.0,4.9500482616,4.9500482616,0.453131910066,0.0,0.453131910066
 06/26  14:00:00,17.7785012461,2.28675455721,5.59165016572,0.0,4.9500482616,4.9500482616,0.453115542034,0.0,0.453115542034
 06/26  15:00:00,17.296826845,2.28675455721,5.10997576456,0.0,4.9500482616,4.9500482616,0.453102954576,0.0,0.453102954576
 06/26  16:00:00,17.3395442557,2.28675455721,5.15269317527,0.0,4.9500482616,4.9500482616,0.453119464354,0.0,0.453119464354
 06/26  17:00:00,11.7435187117,2.28675455721,3.95671053052,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/26  18:00:00,9.59253801045,2.28675455721,3.45574591644,0.0,1.6500160872,2.2000214496,0.453101633375,0.0,0.453101633375
 06/26  19:00:00,9.57525424724,2.28675455721,3.43846215323,0.0,1.6500160872,2.2000214496,0.453083174771,0.0,0.453083174771
 06/26  20:00:00,10.7160860474,2.28675455721,3.21013264913,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/26  21:00:00,10.9530111534,2.28675455721,3.06322442181,0.0,1.1000107248,2.2000214496,0.453087448265,0.0,0.453087448265
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306622666,0.0,0.45306622666
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078892741,0.0,0.453078892741
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057910967,0.0,0.453057910967
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070576641,0.0,0.453070576641
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086438711,0.0,0.453086438711
 06/27  06:00:00,10.0242499759,2.28675455721,3.45213527335,0.0,0.5500053624,2.2000214496,0.453071984787,0.0,0.453071984787
 06/27  07:00:00,9.04143395048,2.28675455721,2.90464185646,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  08:00:00,16.8663394921,2.28675455721,4.67948841171,0.0,4.9500482616,4.9500482616,0.453111387182,0.0,0.453111387182
 06/27  09:00:00,17.8802809902,2.28675455721,5.6934299098,0.0,4.9500482616,4.9500482616,0.453112574181,0.0,0.453112574181
 06/27  10:00:00,18.2007893464,2.28675455721,6.01393826603,0.0,4.9500482616,4.9500482616,0.453116476963,0.0,0.453116476963
 06/27  11:00:00,18.5438712358,2.28675455721,6.35702015539,0.0,4.9500482616,4.9500482616,0.453118624971,0.0,0.453118624971
 06/27  12:00:00,17.4901053559,2.28675455721,5.85325963786,0.0,4.9500482616,4.4000428992,0.453136188756,0.0,0.453136188756
 06/27  13:00:00,17.2989192551,2.28675455721,5.11206817469,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  14:00:00,16.7803783819,2.28675455721,4.59352730148,0.0,4.9500482616,4.9500482616,0.453116890894,0.0,0.453116890894
 06/27  15:00:00,16.8990020971,2.28675455721,4.71215101666,0.0,4.9500482616,4.9500482616,0.453084252912,0.0,0.453084252912
 06/27  16:00:00,16.9680158701,2.28675455721,4.78116478973,0.0,4.9500482616,4.9500482616,0.453121814171,0.0,0.453121814171
 06/27  17:00:00,11.6173555316,2.28675455721,3.83054735035,0.0,2.750026812,2.750026812,0.453101481564,0.0,0.453101481564
 06/27  18:00:00,9.54262714386,2.28675455721,3.40583504985,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  19:00:00,9.3991668206,2.28675455721,3.26237472659,0.0,1.6500160872,2.2000214496,0.453086168152,0.0,0.453086168152
 06/27  20:00:00,10.5401968982,2.28675455721,3.03424349993,0.0,1.1000107248,2.2000214496,0.453096573245,0.0,0.453096573245
 06/27  21:00:00,10.7799532067,2.28675455721,2.89016647511,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085227657,0.0,0.453085227657
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068133224,0.0,0.453068133224
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080727859,0.0,0.453080727859
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059707738,0.0,0.453059707738
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072316377,0.0,0.453072316377
 06/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  06:00:00,9.72844994924,2.28675455721,3.15633524669,0.0,0.5500053624,2.2000214496,0.453077281972,0.0,0.453077281972
 06/28  07:00:00,8.87350727109,2.28675455721,2.73671517707,0.0,1.6500160872,2.2000214496,0.453091520388,0.0,0.453091520388
 06/28  08:00:00,16.5527590332,2.28675455721,4.36590795282,0.0,4.9500482616,4.9500482616,0.453110909088,0.0,0.453110909088
 06/28  09:00:00,17.3061016133,2.28675455721,5.1192505329,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
