Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/28  10:00:00,17.8382079507,2.28675455721,5.65135687026,0.0,4.9500482616,4.9500482616,0.453115437378,0.0,0.453115437378
 06/28  11:00:00,18.3176315952,2.28675455721,6.13078051475,0.0,4.9500482616,4.9500482616,0.453124768222,0.0,0.453124768222
 06/28  12:00:00,17.5525605799,2.28675455721,5.9157148619,0.0,4.9500482616,4.4000428992,0.453134106754,0.0,0.453134106754
 06/28  13:00:00,18.5017288996,2.28675455721,6.31487781918,0.0,4.9500482616,4.9500482616,0.453101491947,0.0,0.453101491947
 06/28  14:00:00,18.5930436545,2.28675455721,6.40619257413,0.0,4.9500482616,4.9500482616,0.453113766078,0.0,0.453113766078
 06/28  15:00:00,18.5730757787,2.28675455721,6.38622469827,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/28  16:00:00,18.782044219,2.28675455721,6.59519313858,0.0,4.9500482616,4.9500482616,0.453099912653,0.0,0.453099912653
 06/28  17:00:00,13.4173496677,2.28675455721,5.63054148646,0.0,2.750026812,2.750026812,0.45308067392,0.0,0.45308067392
 06/28  18:00:00,10.9673276662,2.28675455721,4.83053557223,0.0,1.6500160872,2.2000214496,0.453100122724,0.0,0.453100122724
 06/28  19:00:00,10.5326710143,2.28675455721,4.39587892028,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/28  20:00:00,11.5597086577,2.28675455721,4.05375525945,0.0,1.1000107248,2.2000214496,0.453091931989,0.0,0.453091931989
 06/28  21:00:00,11.7428899824,2.28675455721,3.8531032508,0.0,1.1000107248,2.2000214496,0.453076381484,0.0,0.453076381484
 06/28  22:00:00,5.38169412266,0.20804711142,0.120620199233,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  23:00:00,5.22216140625,0.27739614856,0.166741126881,0.0,0.2750026812,2.2000214496,0.453078523671,0.0,0.453078523671
 06/28  24:00:00,5.66925646631,0.576142653923,0.315089681588,0.0,0.2750026812,2.2000214496,0.45306691721,0.0,0.45306691721
 06/29  01:00:00,5.56468394271,0.506793616783,0.27986619512,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  02:00:00,5.30839079718,0.346745185701,0.18362148068,0.0,0.2750026812,2.2000214496,0.453080899243,0.0,0.453080899243
 06/29  03:00:00,5.09976286379,0.20804711142,0.113691621568,0.0,0.2750026812,2.2000214496,0.453076562457,0.0,0.453076562457
 06/29  04:00:00,5.09257300267,0.20804711142,0.106501760444,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076188333,0.0,0.453076188333
 06/29  06:00:00,10.6078938738,2.28675455721,4.03577917125,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  07:00:00,9.48837442498,2.28675455721,3.35158233096,0.0,1.6500160872,2.2000214496,0.453066815828,0.0,0.453066815828
 06/29  08:00:00,17.3488275323,2.28675455721,5.16197645184,0.0,4.9500482616,4.9500482616,0.453108056093,0.0,0.453108056093
 06/29  09:00:00,18.2177913793,2.28675455721,6.0309402989,0.0,4.9500482616,4.9500482616,0.453026965107,0.0,0.453026965107
 06/29  10:00:00,18.6939252964,2.28675455721,6.50707421597,0.0,4.9500482616,4.9500482616,0.453114829242,0.0,0.453114829242
 06/29  11:00:00,18.7799611608,2.28675455721,6.59311008039,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  12:00:00,17.4776700132,2.28675455721,5.84082429517,0.0,4.9500482616,4.4000428992,0.453125663653,0.0,0.453125663653
 06/29  13:00:00,18.5530273906,2.28675455721,6.36617631021,0.0,4.9500482616,4.9500482616,0.453125241986,0.0,0.453125241986
 06/29  14:00:00,18.7540856975,2.28675455721,6.56723461706,0.0,4.9500482616,4.9500482616,0.453114739436,0.0,0.453114739436
 06/29  15:00:00,17.502735665,2.28675455721,5.31588458459,0.0,4.9500482616,4.9500482616,0.453113574256,0.0,0.453113574256
 06/29  16:00:00,16.977508745,2.28675455721,4.79065766454,0.0,4.9500482616,4.9500482616,0.453104972859,0.0,0.453104972859
 06/29  17:00:00,11.6943093602,2.28675455721,3.90750117897,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/29  18:00:00,9.95607043463,2.28675455721,3.81927834061,0.0,1.6500160872,2.2000214496,0.453097512328,0.0,0.453097512328
 06/29  19:00:00,9.99824940196,2.28675455721,3.86145730795,0.0,1.6500160872,2.2000214496,0.453084194205,0.0,0.453084194205
 06/29  20:00:00,10.8909588605,2.28675455721,3.38500546219,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/29  21:00:00,11.0126447954,2.28675455721,3.1228580638,0.0,1.1000107248,2.2000214496,0.453095353021,0.0,0.453095353021
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071203328,0.0,0.453071203328
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083681732,0.0,0.453083681732
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306260877,0.0,0.45306260877
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075111662,0.0,0.453075111662
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053977577,0.0,0.453053977577
 06/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  06:00:00,9.75187072865,2.28675455721,3.17975602611,0.0,0.5500053624,2.2000214496,0.453075591957,0.0,0.453075591957
 06/30  07:00:00,9.12304875123,2.28675455721,2.98625665721,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  08:00:00,16.9219290629,2.28675455721,4.73507798246,0.0,4.9500482616,4.9500482616,0.453097922445,0.0,0.453097922445
 06/30  09:00:00,17.6869010069,2.28675455721,5.50004992649,0.0,4.9500482616,4.9500482616,0.453113937649,0.0,0.453113937649
 06/30  10:00:00,18.2318237707,2.28675455721,6.04497269033,0.0,4.9500482616,4.9500482616,0.453116815499,0.0,0.453116815499
 06/30  11:00:00,18.3960891735,2.28675455721,6.20923809308,0.0,4.9500482616,4.9500482616,0.453118361951,0.0,0.453118361951
 06/30  12:00:00,17.5441610646,2.28675455721,5.90731534661,0.0,4.9500482616,4.4000428992,0.45309212407,0.0,0.45309212407
 06/30  13:00:00,18.3550083042,2.28675455721,6.16815722383,0.0,4.9500482616,4.9500482616,0.453110438291,0.0,0.453110438291
 06/30  14:00:00,17.3961642529,2.28675455721,5.20931317252,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/30  15:00:00,16.6249017844,2.28675455721,4.43805070394,0.0,4.9500482616,4.9500482616,0.453104614888,0.0,0.453104614888
 06/30  16:00:00,16.13324443,2.28675455721,3.94639334956,0.0,4.9500482616,4.9500482616,0.453125854489,0.0,0.453125854489
 06/30  17:00:00,10.8745237265,2.28675455721,3.08771554528,0.0,2.750026812,2.750026812,0.453098432145,0.0,0.453098432145
 06/30  18:00:00,9.2859278759,2.28675455721,3.14913578189,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/30  19:00:00,9.19081747418,2.28675455721,3.05402538016,0.0,1.6500160872,2.2000214496,0.453090967958,0.0,0.453090967958
 06/30  20:00:00,10.2047721074,2.28675455721,2.69881870909,0.0,1.1000107248,2.2000214496,0.453081902527,0.0,0.453081902527
 06/30  21:00:00,10.4176495042,2.28675455721,2.5278627726,0.0,1.1000107248,2.2000214496,0.415663444008,0.0,0.415663444008
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.0573644054567,0.0,0.0573644054567
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064008814,0.0,0.453064008814
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076490114,0.0,0.453076490114
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055324221,0.0,0.453055324221
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067819546,0.0,0.453067819546
 07/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053674796,0.0,0.453053674796
 07/01  06:00:00,10.12645992,2.28675455721,3.55434521741,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/01  07:00:00,8.1536868598,2.28675455721,3.11690549058,0.0,0.5500053624,2.2000214496,0.453080330509,0.0,0.453080330509
 07/01  08:00:00,10.7213731027,2.28675455721,4.03457564625,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  09:00:00,11.0789238687,2.28675455721,4.39212641229,0.0,1.6500160872,2.750026812,0.453053543505,0.0,0.453053543505
 07/01  10:00:00,11.3666327938,2.28675455721,4.6798353374,0.0,1.6500160872,2.750026812,0.453097158528,0.0,0.453097158528
 07/01  11:00:00,11.4620443185,2.28675455721,4.77524686206,0.0,1.6500160872,2.750026812,0.453101674447,0.0,0.453101674447
 07/01  12:00:00,9.4972756992,2.28675455721,4.46049432999,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  13:00:00,9.60362223284,2.28675455721,4.56684086362,0.0,0.8250080436,1.9250187684,0.453099865461,0.0,0.453099865461
 07/01  14:00:00,9.80291566729,2.28675455721,4.76613429807,0.0,0.8250080436,1.9250187684,0.453088736547,0.0,0.453088736547
 07/01  15:00:00,10.001359646,2.28675455721,4.96457827683,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  16:00:00,9.97303016499,2.28675455721,4.93624879577,0.0,0.8250080436,1.9250187684,0.453092052535,0.0,0.453092052535
 07/01  17:00:00,8.92993763094,2.28675455721,4.71816430533,0.0,0.2750026812,1.6500160872,0.453082021477,0.0,0.453082021477
 07/01  18:00:00,2.67614118232,0.423665713158,0.327456700763,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  19:00:00,3.21655994102,0.729074299404,0.562466873208,0.0,0.2750026812,1.6500160872,0.453083639172,0.0,0.453083639172
 07/01  20:00:00,4.90793775331,0.583259439523,0.480492878713,0.0,0.2750026812,1.6500160872,0.453085090324,0.0,0.453085090324
 07/01  21:00:00,5.55003934545,0.729074299404,0.592946277644,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  22:00:00,5.27778390411,0.583259439523,0.466505696183,0.0,0.2750026812,1.6500160872,0.453069705488,0.0,0.453069705488
 07/01  23:00:00,5.66056403203,0.804815110758,0.627730152867,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  24:00:00,5.49762416846,0.734741062231,0.534864337825,0.0,0.2750026812,1.6500160872,0.453082944123,0.0,0.453082944123
 07/02  01:00:00,5.46244212248,0.729074299404,0.505349054667,0.0,0.2750026812,1.6500160872,0.45307598144,0.0,0.45307598144
 07/02  02:00:00,5.20721203082,0.583259439523,0.395933822897,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  03:00:00,5.29594241,0.659725262264,0.408198379327,0.0,0.2750026812,1.6500160872,0.453067275442,0.0,0.453067275442
 07/02  04:00:00,5.08501797014,0.548584920953,0.308414280784,0.0,0.2750026812,1.6500160872,0.453078020858,0.0,0.453078020858
 07/02  05:00:00,4.80711297592,0.375212328103,0.203881879416,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  06:00:00,4.0511676952,0.375212328103,0.215603265363,0.0,0.2750026812,1.6500160872,0.453058198292,0.0,0.453058198292
 07/02  07:00:00,2.90819482164,0.588886957713,0.394289095527,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,3.53590505868,0.849077290649,0.761808999626,0.0,0.2750026812,1.6500160872,0.453077754372,0.0,0.453077754372
 07/02  09:00:00,4.23362177285,1.13256941225,1.1760335922,0.0,0.2750026812,1.6500160872,0.453085902253,0.0,0.453085902253
 07/02  10:00:00,4.61718930805,1.29754683742,1.39462370223,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  11:00:00,4.70113068232,1.3010617466,1.47505016732,0.0,0.2750026812,1.6500160872,0.453082569222,0.0,0.453082569222
 07/02  12:00:00,4.65846524568,1.31482133865,1.41862513863,0.0,0.2750026812,1.6500160872,0.45308392282,0.0,0.45308392282
 07/02  13:00:00,4.74661044941,1.3010617466,1.52052993441,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  14:00:00,4.82812820455,1.31482133865,1.5882880975,0.0,0.2750026812,1.6500160872,0.453085427107,0.0,0.453085427107
 07/02  15:00:00,4.94991837049,1.3010617466,1.72383785549,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,4.98007922088,1.31482133865,1.74023911383,0.0,0.2750026812,1.6500160872,0.453083516029,0.0,0.453083516029
 07/02  17:00:00,4.89259969708,1.3010617466,1.66651918208,0.0,0.2750026812,1.6500160872,0.453079317748,0.0,0.453079317748
 07/02  18:00:00,4.80951077627,1.31482133865,1.56967066922,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,4.71907663221,1.3010617466,1.49299611721,0.0,0.2750026812,1.6500160872,0.453077315753,0.0,0.453077315753
 07/02  20:00:00,6.55547163357,1.31482133865,1.39646485986,0.0,0.2750026812,1.6500160872,0.453075492929,0.0,0.453075492929
 07/02  21:00:00,6.8883974129,1.3010617466,1.3593168979,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,6.88061234916,1.31482133865,1.33777224211,0.0,0.2750026812,1.6500160872,0.453079415068,0.0,0.453079415068
 07/02  23:00:00,6.83245324187,1.3010617466,1.30337272687,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  24:00:00,6.8014099958,1.31482133865,1.25856988875,0.0,0.2750026812,1.6500160872,0.453080596582,0.0,0.453080596582
 07/03  01:00:00,7.33048403816,1.3010617466,1.25139816076,0.0,0.2750026812,2.2000214496,0.453083906818,0.0,0.453083906818
 07/03  02:00:00,7.24787774481,1.31482133865,1.15503227536,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,7.07922692753,1.26651274414,1.03469005258,0.0,0.2750026812,2.2000214496,0.453079266798,0.0,0.453079266798
 07/03  04:00:00,6.80990334319,1.17330392562,0.858575286768,0.0,0.2750026812,2.2000214496,0.453074279136,0.0,0.453074279136
 07/03  05:00:00,6.84103265971,1.04925451976,0.738751327946,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,11.5889996137,2.28675455721,5.0168849112,0.0,0.5500053624,2.2000214496,0.453077460267,0.0,0.453077460267
 07/03  07:00:00,10.7991335027,2.28675455721,4.66234140872,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  08:00:00,18.6246806075,2.28675455721,6.43782952705,0.0,4.9500482616,4.9500482616,0.453099413696,0.0,0.453099413696
 07/03  09:00:00,19.1087494016,2.28675455721,6.92189832115,0.0,4.9500482616,4.9500482616,0.453114645449,0.0,0.453114645449
 07/03  10:00:00,19.0786558685,2.28675455721,6.89180478811,0.0,4.9500482616,4.9500482616,0.453116536656,0.0,0.453116536656
 07/03  11:00:00,18.8518472946,2.28675455721,6.66499621417,0.0,4.9500482616,4.9500482616,0.453115726693,0.0,0.453115726693
 07/03  12:00:00,18.3084679435,2.28675455721,6.67162222549,0.0,4.9500482616,4.4000428992,0.453126294386,0.0,0.453126294386
 07/03  13:00:00,19.3168368582,2.28675455721,7.12998577779,0.0,4.9500482616,4.9500482616,0.453134322485,0.0,0.453134322485
 07/03  14:00:00,19.4659302051,2.28675455721,7.27907912466,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/03  15:00:00,19.4474645109,2.28675455721,7.26061343044,0.0,4.9500482616,4.9500482616,0.453093442787,0.0,0.453093442787
 07/03  16:00:00,19.5477070243,2.28675455721,7.36085594389,0.0,4.9500482616,4.9500482616,0.453118008407,0.0,0.453118008407
 07/03  17:00:00,13.5796277594,2.28675455721,5.79281957818,0.0,2.750026812,2.750026812,0.453107913962,0.0,0.453107913962
 07/03  18:00:00,10.8769882218,2.28675455721,4.74019612781,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  19:00:00,10.4368940055,2.28675455721,4.30010191149,0.0,1.6500160872,2.2000214496,0.453089210283,0.0,0.453089210283
 07/03  20:00:00,11.5774462559,2.28675455721,4.07149285761,0.0,1.1000107248,2.2000214496,0.453096101254,0.0,0.453096101254
 07/03  21:00:00,11.8848480392,2.28675455721,3.9950613076,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/03  22:00:00,5.16928785124,0.0693490371401,0.0469120020919,0.0,0.5500053624,2.2000214496,0.453083616705,0.0,0.453083616705
 07/03  23:00:00,5.80222661626,0.652608476663,0.371594008791,0.0,0.2750026812,2.2000214496,0.453076601511,0.0,0.453076601511
 07/03  24:00:00,5.57314572997,0.513910402383,0.281211196784,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/04  01:00:00,4.33801983835,0.0764658227407,0.0335352472083,0.0,0.2750026812,1.6500160872,0.453069709877,0.0,0.453069709877
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078861404,0.0,0.453078861404
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305486555,0.0,0.45305486555
 07/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070621624,0.0,0.453070621624
 07/04  07:00:00,2.28515740635,0.20804711142,0.15209152653,0.0,0.2750026812,1.6500160872,0.453080928907,0.0,0.453080928907
 07/04  08:00:00,2.47416039821,0.27739614856,0.271745481244,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  09:00:00,3.07065715933,0.575997651645,0.569640739285,0.0,0.2750026812,1.6500160872,0.453083920252,0.0,0.453083920252
 07/04  10:00:00,4.51210786601,1.23422482976,1.35286426784,0.0,0.2750026812,1.6500160872,0.453083091214,0.0,0.453083091214
 07/04  11:00:00,4.57566251478,1.30842956443,1.34221418194,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  12:00:00,4.58330216355,1.30745352081,1.35082987433,0.0,0.2750026812,1.6500160872,0.453082608902,0.0,0.453082608902
 07/04  13:00:00,3.63471908853,0.948928915629,0.760771404497,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  14:00:00,3.23273533172,0.695603356285,0.612113207031,0.0,0.2750026812,1.6500160872,0.453084524363,0.0,0.453084524363
 07/04  15:00:00,4.36732959198,1.23196374169,1.21034708188,0.0,0.2750026812,1.6500160872,0.453081238423,0.0,0.453081238423
 07/04  16:00:00,4.89207402546,1.38391934355,1.58313591351,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  17:00:00,4.40923464091,1.23196374169,1.25225213081,0.0,0.2750026812,1.6500160872,0.453083995899,0.0,0.453083995899
 07/04  18:00:00,4.60075514509,1.36664484232,1.30909153436,0.0,0.2750026812,1.6500160872,0.453077245973,0.0,0.453077245973
 07/04  19:00:00,4.1376889432,1.23196374169,0.980706433107,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  20:00:00,5.26024879127,0.83645382209,0.579609534108,0.0,0.2750026812,1.6500160872,0.453084166968,0.0,0.453084166968
 07/04  21:00:00,5.56536191413,0.804090099371,0.533253046357,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  22:00:00,5.45698661756,0.735466073618,0.493501775542,0.0,0.2750026812,1.6500160872,0.453079813062,0.0,0.453079813062
 07/04  23:00:00,5.28669049321,0.652608476663,0.40606324814,0.0,0.2750026812,1.6500160872,0.453064468721,0.0,0.453064468721
 07/04  24:00:00,5.17702316397,0.590376225124,0.358628170439,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/05  01:00:00,5.71951832671,0.583259439523,0.358234756379,0.0,0.2750026812,2.2000214496,0.453076514132,0.0,0.453076514132
 07/05  02:00:00,5.86338962337,0.694399780834,0.390965711729,0.0,0.2750026812,2.2000214496,0.453053820016,0.0,0.453053820016
 07/05  03:00:00,5.57686349916,0.513910402383,0.284928965969,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  04:00:00,5.46352153275,0.437444579642,0.248052822303,0.0,0.2750026812,2.2000214496,0.453084479366,0.0,0.453084479366
 07/05  05:00:00,5.53824762283,0.305863290963,0.179357519858,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  06:00:00,11.3073424721,2.28675455721,4.73522776956,0.0,0.5500053624,2.2000214496,0.453086280992,0.0,0.453086280992
 07/05  07:00:00,10.1415680141,2.28675455721,4.0047759201,0.0,1.6500160872,2.2000214496,0.453095034135,0.0,0.453095034135
 07/05  08:00:00,17.840814243,2.28675455721,5.6539631626,0.0,4.9500482616,4.9500482616,0.453096276208,0.0,0.453096276208
 07/05  09:00:00,18.5132832184,2.28675455721,6.32643213802,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  10:00:00,18.9456192652,2.28675455721,6.75876818474,0.0,4.9500482616,4.9500482616,0.453113321141,0.0,0.453113321141
 07/05  11:00:00,19.1470807175,2.28675455721,6.96022963709,0.0,4.9500482616,4.9500482616,0.453118710686,0.0,0.453118710686
 07/05  12:00:00,18.2316947395,2.28675455721,6.59484902147,0.0,4.9500482616,4.4000428992,0.453118053427,0.0,0.453118053427
 07/05  13:00:00,18.5812764941,2.28675455721,6.39442541371,0.0,4.9500482616,4.9500482616,0.453126252556,0.0,0.453126252556
 07/05  14:00:00,18.6682377096,2.28675455721,6.48138662916,0.0,4.9500482616,4.9500482616,0.453114658897,0.0,0.453114658897
 07/05  15:00:00,19.2871738236,2.28675455721,7.10032274321,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  16:00:00,18.9835138005,2.28675455721,6.79666272008,0.0,4.9500482616,4.9500482616,0.453113538681,0.0,0.453113538681
 07/05  17:00:00,12.8439785091,2.28675455721,5.05717032788,0.0,2.750026812,2.750026812,0.453101042038,0.0,0.453101042038
 07/05  18:00:00,10.8159159915,2.28675455721,4.67912389747,0.0,1.6500160872,2.2000214496,0.453084856906,0.0,0.453084856906
 07/05  19:00:00,10.754421321,2.28675455721,4.61762922702,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  20:00:00,11.7023122164,2.28675455721,4.19635881809,0.0,1.1000107248,2.2000214496,0.453093998834,0.0,0.453093998834
 07/05  21:00:00,11.800894403,2.28675455721,3.91110767139,0.0,1.1000107248,2.2000214496,0.453087228465,0.0,0.453087228465
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063703286,0.0,0.453063703286
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307599808,0.0,0.45307599808
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054650521,0.0,0.453054650521
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306695368,0.0,0.45306695368
 07/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085327454,0.0,0.453085327454
 07/06  06:00:00,11.1266663464,2.28675455721,4.55455164386,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  07:00:00,9.80872580772,2.28675455721,3.6719337137,0.0,1.6500160872,2.2000214496,0.453081868913,0.0,0.453081868913
 07/06  08:00:00,17.505770754,2.28675455721,5.31891967359,0.0,4.9500482616,4.9500482616,0.453112604151,0.0,0.453112604151
 07/06  09:00:00,18.332340505,2.28675455721,6.14548942457,0.0,4.9500482616,4.9500482616,0.453117388171,0.0,0.453117388171
 07/06  10:00:00,18.6247619583,2.28675455721,6.4379108779,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/06  11:00:00,18.7605930687,2.28675455721,6.57374198826,0.0,4.9500482616,4.9500482616,0.45312105931,0.0,0.45312105931
 07/06  12:00:00,18.0849778558,2.28675455721,6.44813213778,0.0,4.9500482616,4.4000428992,0.453129613247,0.0,0.453129613247
 07/06  13:00:00,19.3285308108,2.28675455721,7.14167973043,0.0,4.9500482616,4.9500482616,0.453126922025,0.0,0.453126922025
 07/06  14:00:00,19.5342286152,2.28675455721,7.34737753476,0.0,4.9500482616,4.9500482616,0.453098795423,0.0,0.453098795423
 07/06  15:00:00,19.6201290308,2.28675455721,7.43327795036,0.0,4.9500482616,4.9500482616,0.453113046542,0.0,0.453113046542
 07/06  16:00:00,19.2983131112,2.28675455721,7.11146203082,0.0,4.9500482616,4.9500482616,0.453116545098,0.0,0.453116545098
 07/06  17:00:00,13.6916179271,2.28675455721,5.90480974589,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/06  18:00:00,11.5340514098,2.28675455721,5.39725931582,0.0,1.6500160872,2.2000214496,0.453069068569,0.0,0.453069068569
 07/06  19:00:00,11.1346861167,2.28675455721,4.99789402264,0.0,1.6500160872,2.2000214496,0.45309667296,0.0,0.45309667296
 07/06  20:00:00,11.9942992413,2.28675455721,4.48834584302,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,11.9479426603,2.28675455721,4.05815592872,0.0,1.1000107248,2.2000214496,0.453082149232,0.0,0.453082149232
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062427202,0.0,0.453062427202
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074682354,0.0,0.453074682354
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053307132,0.0,0.453053307132
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065582704,0.0,0.453065582704
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080955948,0.0,0.453080955948
 07/07  06:00:00,10.866460527,2.28675455721,4.29434582441,0.0,0.5500053624,2.2000214496,0.45306594562,0.0,0.45306594562
 07/07  07:00:00,9.74391154891,2.28675455721,3.6071194549,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  08:00:00,17.5800460765,2.28675455721,5.39319499607,0.0,4.9500482616,4.9500482616,0.453102232524,0.0,0.453102232524
 07/07  09:00:00,18.3906474725,2.28675455721,6.20379639208,0.0,4.9500482616,4.9500482616,0.453111045767,0.0,0.453111045767
 07/07  10:00:00,18.7139313866,2.28675455721,6.52708030614,0.0,4.9500482616,4.9500482616,0.453112422256,0.0,0.453112422256
 07/07  11:00:00,18.7873188625,2.28675455721,6.60046778212,0.0,4.9500482616,4.9500482616,0.453114661086,0.0,0.453114661086
 07/07  12:00:00,18.1405366614,2.28675455721,6.50369094335,0.0,4.9500482616,4.4000428992,0.453125659885,0.0,0.453125659885
 07/07  13:00:00,19.3160560131,2.28675455721,7.1292049327,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  14:00:00,19.6115555675,2.28675455721,7.42470448706,0.0,4.9500482616,4.9500482616,0.453095076689,0.0,0.453095076689
 07/07  15:00:00,18.8262690689,2.28675455721,6.63941798851,0.0,4.9500482616,4.9500482616,0.453105889323,0.0,0.453105889323
 07/07  16:00:00,18.238384926,2.28675455721,6.05153384561,0.0,4.9500482616,4.9500482616,0.453118886848,0.0,0.453118886848
 07/07  17:00:00,12.4347416324,2.28675455721,4.64793345122,0.0,2.750026812,2.750026812,0.453102377443,0.0,0.453102377443
 07/07  18:00:00,10.8448135061,2.28675455721,4.70802141212,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/07  19:00:00,10.954513194,2.28675455721,4.81772110001,0.0,1.6500160872,2.2000214496,0.453093762897,0.0,0.453093762897
 07/07  20:00:00,11.9516667576,2.28675455721,4.44571335936,0.0,1.1000107248,2.2000214496,0.453077127893,0.0,0.453077127893
 07/07  21:00:00,12.0699818105,2.28675455721,4.18019507887,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083476231,0.0,0.453083476231
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071211432,0.0,0.453071211432
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083384139,0.0,0.453083384139
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062027428,0.0,0.453062027428
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074226989,0.0,0.453074226989
 07/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  06:00:00,10.9829066937,2.28675455721,4.41079199112,0.0,0.5500053624,2.2000214496,0.453060583739,0.0,0.453060583739
 07/08  07:00:00,8.6265609445,2.28675455721,3.58977957528,0.0,0.5500053624,2.2000214496,0.453089800448,0.0,0.453089800448
 07/08  08:00:00,11.0394369591,2.28675455721,4.35263950266,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  09:00:00,11.7032725944,2.28675455721,5.01647513803,0.0,1.6500160872,2.750026812,0.453099071332,0.0,0.453099071332
 07/08  10:00:00,11.9696745129,2.28675455721,5.28287705649,0.0,1.6500160872,2.750026812,0.453099350395,0.0,0.453099350395
 07/08  11:00:00,12.0816459563,2.28675455721,5.39484849986,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  12:00:00,10.1708372911,2.28675455721,5.1340559219,0.0,0.8250080436,1.9250187684,0.453092962919,0.0,0.453092962919
 07/08  13:00:00,10.2671152747,2.28675455721,5.23033390544,0.0,0.8250080436,1.9250187684,0.453091207122,0.0,0.453091207122
 07/08  14:00:00,10.0234077381,2.28675455721,4.98662636889,0.0,0.8250080436,1.9250187684,0.453085616598,0.0,0.453085616598
 07/08  15:00:00,8.98594981941,2.28675455721,3.9491684502,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  16:00:00,9.12621493152,2.28675455721,4.0894335623,0.0,0.8250080436,1.9250187684,0.453086477133,0.0,0.453086477133
 07/08  17:00:00,8.60167328371,2.28675455721,4.38989995809,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083730766,0.0,0.453083730766
 07/08  19:00:00,2.22125112616,0.190709852135,0.105522505622,0.0,0.2750026812,1.6500160872,0.453084338995,0.0,0.453084338995
 07/08  20:00:00,4.44736432839,0.346745185701,0.256433707616,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  21:00:00,4.57494445315,0.20804711142,0.138878573322,0.0,0.2750026812,1.6500160872,0.453087544268,0.0,0.453087544268
 07/08  22:00:00,4.5650499849,0.20804711142,0.128984105078,0.0,0.2750026812,1.6500160872,0.453067624462,0.0,0.453067624462
 07/08  23:00:00,4.56514233088,0.20804711142,0.129076451056,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079770532,0.0,0.453079770532
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056053113,0.0,0.453056053113
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065200989,0.0,0.453065200989
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077450069,0.0,0.453077450069
 07/09  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055602931,0.0,0.453055602931
 07/09  07:00:00,2.01061227895,0.0462326914267,0.0393608191172,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  08:00:00,2.65216636529,0.346745185701,0.380402411189,0.0,0.2750026812,1.6500160872,0.45308360827,0.0,0.45308360827
 07/09  09:00:00,2.59184239059,0.27739614856,0.389427473629,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  10:00:00,3.24463880918,0.582159430234,0.73746061054,0.0,0.2750026812,1.6500160872,0.453082800374,0.0,0.453082800374
 07/09  11:00:00,4.38613080983,1.1713723447,1.28973969672,0.0,0.2750026812,1.6500160872,0.453080602138,0.0,0.453080602138
 07/09  12:00:00,4.71961945837,1.35228063222,1.44232005774,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  13:00:00,4.53573144959,1.23835551591,1.37235716527,0.0,0.2750026812,1.6500160872,0.453085071731,0.0,0.453085071731
 07/09  14:00:00,5.02981993633,1.37752756934,1.72727359859,0.0,0.2750026812,1.6500160872,0.453079582361,0.0,0.453079582361
 07/09  15:00:00,4.8499033196,1.23835551591,1.68652903529,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  16:00:00,5.3480214775,1.37752756934,2.04547513976,0.0,0.2750026812,1.6500160872,0.453079270014,0.0,0.453079270014
 07/09  17:00:00,4.92517217572,1.23835551591,1.76179789141,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  18:00:00,5.32808691045,1.37752756934,2.02554057271,0.0,0.2750026812,1.6500160872,0.453083579576,0.0,0.453083579576
 07/09  19:00:00,4.83728513121,1.23835551591,1.6739108469,0.0,0.2750026812,1.6500160872,0.453084521307,0.0,0.453084521307
 07/09  20:00:00,6.93081108923,1.37752756934,1.70909808482,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  21:00:00,6.91722963162,1.23835551591,1.45085534731,0.0,0.2750026812,1.6500160872,0.453083899925,0.0,0.453083899925
 07/09  22:00:00,7.16021475655,1.37752756934,1.55466841881,0.0,0.2750026812,1.6500160872,0.453074022385,0.0,0.453074022385
 07/09  23:00:00,6.74257369485,1.23835551591,1.27619941054,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  24:00:00,6.98393861413,1.37752756934,1.37839227639,0.0,0.2750026812,1.6500160872,0.453084056714,0.0,0.453084056714
 07/10  01:00:00,7.21209189907,1.23835551591,1.19571225236,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  02:00:00,7.39623648624,1.37752756934,1.2406847861,0.0,0.2750026812,2.2000214496,0.453084652188,0.0,0.453084652188
 07/10  03:00:00,6.95198275129,1.21532284761,0.958635772876,0.0,0.2750026812,2.2000214496,0.4530856244,0.0,0.4530856244
 07/10  04:00:00,6.79586078209,1.16359074818,0.854245903106,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  05:00:00,6.95414240228,1.11876363677,0.782351953508,0.0,0.5500053624,2.2000214496,0.453081948911,0.0,0.453081948911
 07/10  06:00:00,11.3812757387,2.28675455721,4.80916103615,0.0,0.5500053624,2.2000214496,0.453073117069,0.0,0.453073117069
 07/10  07:00:00,10.5739918101,2.28675455721,4.43719971613,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  08:00:00,18.4657554645,2.28675455721,6.27890438409,0.0,4.9500482616,4.9500482616,0.453105291359,0.0,0.453105291359
 07/10  09:00:00,19.1893667478,2.28675455721,7.00251566742,0.0,4.9500482616,4.9500482616,0.453118457206,0.0,0.453118457206
 07/10  10:00:00,19.7822320024,2.28675455721,7.59538092201,0.0,4.9500482616,4.9500482616,0.453119536864,0.0,0.453119536864
 07/10  11:00:00,20.0269050836,2.28675455721,7.84005400318,0.0,4.9500482616,4.9500482616,0.45311648209,0.0,0.45311648209
 07/10  12:00:00,19.1855693437,2.28675455721,7.54872362564,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 07/10  13:00:00,19.7734226768,2.28675455721,7.5865715964,0.0,4.9500482616,4.9500482616,0.453127123193,0.0,0.453127123193
 07/10  14:00:00,19.711266005,2.28675455721,7.52441492459,0.0,4.9500482616,4.9500482616,0.45310255233,0.0,0.45310255233
 07/10  15:00:00,20.1460542942,2.28675455721,7.95920321377,0.0,4.9500482616,4.9500482616,0.45307213862,0.0,0.45307213862
 07/10  16:00:00,20.3007615358,2.28675455721,8.11391045534,0.0,4.9500482616,4.9500482616,0.453109355472,0.0,0.453109355472
 07/10  17:00:00,14.9711203878,2.28675455721,7.18431220656,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/10  18:00:00,12.7344721352,2.28675455721,6.5976800412,0.0,1.6500160872,2.2000214496,0.453101511437,0.0,0.453101511437
 07/10  19:00:00,12.424289337,2.28675455721,6.28749724295,0.0,1.6500160872,2.2000214496,0.453092062977,0.0,0.453092062977
 07/10  20:00:00,12.9411807099,2.28675455721,5.43522731163,0.0,1.1000107248,2.2000214496,0.453093457569,0.0,0.453093457569
 07/10  21:00:00,13.0087609494,2.28675455721,5.11897421774,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/10  22:00:00,6.18418686221,0.61201095145,0.519149098752,0.0,0.5500053624,2.2000214496,0.45307834557,0.0,0.45307834557
 07/10  23:00:00,7.23533696914,1.30842956443,1.1488832739,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  24:00:00,7.05741535558,1.20380651345,1.07558471132,0.0,0.2750026812,2.2000214496,0.45308101528,0.0,0.45308101528
 07/11  01:00:00,7.12834431893,1.27388056198,1.07643962614,0.0,0.2750026812,2.2000214496,0.453085958229,0.0,0.453085958229
 07/11  02:00:00,6.88752375824,1.16593610778,0.94356351966,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  03:00:00,6.65734023075,1.06326514405,0.816050955901,0.0,0.2750026812,2.2000214496,0.453081178624,0.0,0.453081178624
 07/11  04:00:00,6.1223060819,0.791546670747,0.552735280349,0.0,0.2750026812,2.2000214496,0.453076410623,0.0,0.453076410623
 07/11  05:00:00,6.6973010826,0.956296733466,0.68797753713,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/11  06:00:00,11.4343597118,2.28675455721,4.86224500927,0.0,0.5500053624,2.2000214496,0.453061747983,0.0,0.453061747983
 07/11  07:00:00,10.5024911823,2.28675455721,4.36569908829,0.0,1.6500160872,2.2000214496,0.453073407921,0.0,0.453073407921
 07/11  08:00:00,18.3208885468,2.28675455721,6.13403746636,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  09:00:00,18.6159494605,2.28675455721,6.42909838004,0.0,4.9500482616,4.9500482616,0.45310325451,0.0,0.45310325451
 07/11  10:00:00,19.22628744,2.28675455721,7.03943635962,0.0,4.9500482616,4.9500482616,0.453113394094,0.0,0.453113394094
 07/11  11:00:00,19.5413242543,2.28675455721,7.35447317393,0.0,4.9500482616,4.9500482616,0.453121138955,0.0,0.453121138955
 07/11  12:00:00,18.7030150053,2.28675455721,7.06616928732,0.0,4.9500482616,4.4000428992,0.453041761115,0.0,0.453041761115
 07/11  13:00:00,19.7587377065,2.28675455721,7.5718866261,0.0,4.9500482616,4.9500482616,0.453118011918,0.0,0.453118011918
 07/11  14:00:00,19.6928778908,2.28675455721,7.50602681035,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  15:00:00,19.7911092602,2.28675455721,7.60425817974,0.0,4.9500482616,4.9500482616,0.453101446544,0.0,0.453101446544
 07/11  16:00:00,19.9884148011,2.28675455721,7.80156372068,0.0,4.9500482616,4.9500482616,0.453107995436,0.0,0.453107995436
 07/11  17:00:00,14.5162427593,2.28675455721,6.72943457808,0.0,2.750026812,2.750026812,0.453102293729,0.0,0.453102293729
 07/11  18:00:00,10.6197109,2.28675455721,4.48291880598,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  19:00:00,9.57864022104,2.28675455721,3.44184812703,0.0,1.6500160872,2.2000214496,0.453093950965,0.0,0.453093950965
 07/11  20:00:00,10.8834889956,2.28675455721,3.37753559733,0.0,1.1000107248,2.2000214496,0.453059611081,0.0,0.453059611081
 07/11  21:00:00,11.2457298942,2.28675455721,3.3559431626,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086564955,0.0,0.453086564955
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060940505,0.0,0.453060940505
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073047046,0.0,0.453073047046
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305152541,0.0,0.45305152541
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063661437,0.0,0.453063661437
 07/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  06:00:00,10.6901654748,2.28675455721,4.11805077224,0.0,0.5500053624,2.2000214496,0.453084802681,0.0,0.453084802681
 07/12  07:00:00,9.62098912025,2.28675455721,3.48419702624,0.0,1.6500160872,2.2000214496,0.453088596104,0.0,0.453088596104
 07/12  08:00:00,17.2143299662,2.28675455721,5.02747888583,0.0,4.9500482616,4.9500482616,0.453104734385,0.0,0.453104734385
 07/12  09:00:00,17.8828636588,2.28675455721,5.69601257843,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  10:00:00,18.221530354,2.28675455721,6.03467927362,0.0,4.9500482616,4.9500482616,0.45311766422,0.0,0.45311766422
 07/12  11:00:00,18.5544882543,2.28675455721,6.36763717392,0.0,4.9500482616,4.9500482616,0.453127046377,0.0,0.453127046377
 07/12  12:00:00,17.6868076315,2.28675455721,6.04996191348,0.0,4.9500482616,4.4000428992,0.453134316311,0.0,0.453134316311
 07/12  13:00:00,18.8700582728,2.28675455721,6.68320719235,0.0,4.9500482616,4.9500482616,0.453108224864,0.0,0.453108224864
 07/12  14:00:00,19.1209005355,2.28675455721,6.93404945508,0.0,4.9500482616,4.9500482616,0.453082864049,0.0,0.453082864049
 07/12  15:00:00,19.2660354899,2.28675455721,7.07918440952,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/12  16:00:00,18.4924060127,2.28675455721,6.30555493232,0.0,4.9500482616,4.9500482616,0.453101014054,0.0,0.453101014054
 07/12  17:00:00,12.296811897,2.28675455721,4.51000371581,0.0,2.750026812,2.750026812,0.453105579884,0.0,0.453105579884
 07/12  18:00:00,10.1503519824,2.28675455721,4.01355988843,0.0,1.6500160872,2.2000214496,0.453092929501,0.0,0.453092929501
 07/12  19:00:00,10.0869815794,2.28675455721,3.95018948543,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  20:00:00,11.2879964175,2.28675455721,3.78204301922,0.0,1.1000107248,2.2000214496,0.453093168802,0.0,0.453093168802
 07/12  21:00:00,11.3901028308,2.28675455721,3.50031609917,0.0,1.1000107248,2.2000214496,0.453088000455,0.0,0.453088000455
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081467522,0.0,0.453081467522
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059996041,0.0,0.453059996041
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072063294,0.0,0.453072063294
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084078188,0.0,0.453084078188
 07/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067690249,0.0,0.453067690249
 07/13  06:00:00,10.5405228613,2.28675455721,3.96840815879,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,9.43325018485,2.28675455721,3.29645809084,0.0,1.6500160872,2.2000214496,0.453057446689,0.0,0.453057446689
 07/13  08:00:00,17.3231819415,2.28675455721,5.13633086107,0.0,4.9500482616,4.9500482616,0.45310688602,0.0,0.45310688602
 07/13  09:00:00,18.0880406503,2.28675455721,5.90118956993,0.0,4.9500482616,4.9500482616,0.453114036383,0.0,0.453114036383
 07/13  10:00:00,18.5591726893,2.28675455721,6.37232160886,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/13  11:00:00,18.7220135597,2.28675455721,6.53516247927,0.0,4.9500482616,4.9500482616,0.45311634088,0.0,0.45311634088
 07/13  12:00:00,17.931288239,2.28675455721,6.29444252098,0.0,4.9500482616,4.4000428992,0.453131014962,0.0,0.453131014962
 07/13  13:00:00,18.8950505609,2.28675455721,6.70819948047,0.0,4.9500482616,4.9500482616,0.45309782978,0.0,0.45309782978
 07/13  14:00:00,19.2782014339,2.28675455721,7.09135035353,0.0,4.9500482616,4.9500482616,0.453107965727,0.0,0.453107965727
 07/13  15:00:00,19.6280377406,2.28675455721,7.44118666015,0.0,4.9500482616,4.9500482616,0.453099459402,0.0,0.453099459402
 07/13  16:00:00,18.6876952707,2.28675455721,6.50084419029,0.0,4.9500482616,4.9500482616,0.453118558159,0.0,0.453118558159
 07/13  17:00:00,13.2301154689,2.28675455721,5.44330728767,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/13  18:00:00,11.4576385791,2.28675455721,5.32084648506,0.0,1.6500160872,2.2000214496,0.453095829607,0.0,0.453095829607
 07/13  19:00:00,10.3543413128,2.28675455721,4.21754921875,0.0,1.6500160872,2.2000214496,0.453094450317,0.0,0.453094450317
 07/13  20:00:00,10.8083608318,2.28675455721,3.30240743347,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  21:00:00,11.0679694624,2.28675455721,3.17818273075,0.0,1.1000107248,2.2000214496,0.453089461457,0.0,0.453089461457
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066969543,0.0,0.453066969543
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  24:00:00,5.1008322522,0.20804711142,0.11476100998,0.0,0.2750026812,2.2000214496,0.453078995979,0.0,0.453078995979
 07/14  01:00:00,5.10372647366,0.20804711142,0.117655231433,0.0,0.2750026812,2.2000214496,0.453057474016,0.0,0.453057474016
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069507028,0.0,0.453069507028
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084635468,0.0,0.453084635468
 07/14  06:00:00,10.8150259495,2.28675455721,4.24291124699,0.0,0.5500053624,2.2000214496,0.453069379853,0.0,0.453069379853
 07/14  07:00:00,9.65168857452,2.28675455721,3.5148964805,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/14  08:00:00,17.5505701078,2.28675455721,5.36371902742,0.0,4.9500482616,4.9500482616,0.453105747103,0.0,0.453105747103
 07/14  09:00:00,18.2791722062,2.28675455721,6.09232112575,0.0,4.9500482616,4.9500482616,0.453112588803,0.0,0.453112588803
 07/14  10:00:00,18.5567090351,2.28675455721,6.36985795468,0.0,4.9500482616,4.9500482616,0.453112752994,0.0,0.453112752994
 07/14  11:00:00,18.877239117,2.28675455721,6.69038803661,0.0,4.9500482616,4.9500482616,0.453113596712,0.0,0.453113596712
 07/14  12:00:00,18.0177810178,2.28675455721,6.38093529978,0.0,4.9500482616,4.4000428992,0.453114006513,0.0,0.453114006513
 07/14  13:00:00,18.8620275482,2.28675455721,6.67517646777,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  14:00:00,19.0809954326,2.28675455721,6.89414435216,0.0,4.9500482616,4.9500482616,0.453112809358,0.0,0.453112809358
 07/14  15:00:00,19.3767804836,2.28675455721,7.18992940323,0.0,4.9500482616,4.9500482616,0.453100475208,0.0,0.453100475208
 07/14  16:00:00,19.204791292,2.28675455721,7.01794021156,0.0,4.9500482616,4.9500482616,0.453112162835,0.0,0.453112162835
 07/14  17:00:00,13.2697404972,2.28675455721,5.48293231599,0.0,2.750026812,2.750026812,0.453086524896,0.0,0.453086524896
 07/14  18:00:00,10.9757868488,2.28675455721,4.83899475479,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/14  19:00:00,10.8301767961,2.28675455721,4.69338470204,0.0,1.6500160872,2.2000214496,0.453086205528,0.0,0.453086205528
 07/14  20:00:00,11.9162449282,2.28675455721,4.41029152992,0.0,1.1000107248,2.2000214496,0.453089482928,0.0,0.453089482928
 07/14  21:00:00,12.1039602676,2.28675455721,4.21417353595,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  22:00:00,5.17123075918,0.0693490371401,0.0488549100349,0.0,0.5500053624,2.2000214496,0.453075154544,0.0,0.453075154544
 07/14  23:00:00,5.33291650235,0.346745185701,0.208147185848,0.0,0.2750026812,2.2000214496,0.45306301966,0.0,0.45306301966
 07/14  24:00:00,5.11253552846,0.20804711142,0.126464286238,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/15  01:00:00,4.55868659586,0.20804711142,0.122620716037,0.0,0.2750026812,1.6500160872,0.45307641324,0.0,0.45307641324
 07/15  02:00:00,4.55235707936,0.20804711142,0.116291199531,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053463633,0.0,0.453053463633
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065513998,0.0,0.453065513998
 07/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,10.9531608436,2.28675455721,4.38104614109,0.0,0.5500053624,2.2000214496,0.453085746364,0.0,0.453085746364
 07/15  07:00:00,8.57624791613,2.28675455721,3.53946654692,0.0,0.5500053624,2.2000214496,0.453080192975,0.0,0.453080192975
 07/15  08:00:00,10.9407538326,2.28675455721,4.25395637614,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  09:00:00,11.5675818723,2.28675455721,4.88078441589,0.0,1.6500160872,2.750026812,0.453096702073,0.0,0.453096702073
 07/15  10:00:00,11.9113039618,2.28675455721,5.22450650534,0.0,1.6500160872,2.750026812,0.453099095152,0.0,0.453099095152
 07/15  11:00:00,12.1549844829,2.28675455721,5.46818702648,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  12:00:00,10.2622020425,2.28675455721,5.22542067326,0.0,0.8250080436,1.9250187684,0.453101399342,0.0,0.453101399342
 07/15  13:00:00,10.2585460327,2.28675455721,5.22176466351,0.0,0.8250080436,1.9250187684,0.453077785767,0.0,0.453077785767
 07/15  14:00:00,10.3579623821,2.28675455721,5.32118101286,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  15:00:00,10.4475084468,2.28675455721,5.41072707762,0.0,0.8250080436,1.9250187684,0.453082767471,0.0,0.453082767471
 07/15  16:00:00,10.0773549013,2.28675455721,5.04057353207,0.0,0.8250080436,1.9250187684,0.453093574154,0.0,0.453093574154
 07/15  17:00:00,8.60924707428,2.28675455721,4.39747374867,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  18:00:00,2.52505680085,0.364537149702,0.235500882745,0.0,0.2750026812,1.6500160872,0.453084378981,0.0,0.453084378981
 07/15  19:00:00,3.48372094462,0.841960505049,0.716741671164,0.0,0.2750026812,1.6500160872,0.453079919103,0.0,0.453079919103
 07/15  20:00:00,4.99000849218,0.659725262264,0.486097794841,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  21:00:00,5.66905771003,0.841960505049,0.59907843658,0.0,0.2750026812,1.6500160872,0.453073693083,0.0,0.453073693083
 07/15  22:00:00,5.30163150295,0.659725262264,0.413887472278,0.0,0.2750026812,1.6500160872,0.45307197554,0.0,0.45307197554
