Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/02  15:00:00,17.5837470126,2.28675455721,5.39689593222,0.0,4.9500482616,4.9500482616,0.453087585943,0.0,0.453087585943
 08/02  16:00:00,18.0602504856,2.28675455721,5.87339940516,0.0,4.9500482616,4.9500482616,0.453102848838,0.0,0.453102848838
 08/02  17:00:00,12.8808756727,2.28675455721,5.09406749153,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/02  18:00:00,10.6530668561,2.28675455721,4.51627476207,0.0,1.6500160872,2.2000214496,0.453067944102,0.0,0.453067944102
 08/02  19:00:00,10.5229532758,2.28675455721,4.38616118174,0.0,1.6500160872,2.2000214496,0.453079350319,0.0,0.453079350319
 08/02  20:00:00,11.4522881526,2.28675455721,3.56250142099,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  21:00:00,10.9550518149,2.28675455721,3.06526508331,0.0,1.1000107248,2.2000214496,0.453087228511,0.0,0.453087228511
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062781074,0.0,0.453062781074
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074653523,0.0,0.453074653523
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052990691,0.0,0.453052990691
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064951888,0.0,0.453064951888
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078324685,0.0,0.453078324685
 08/03  06:00:00,11.8853517944,2.28675455721,4.92940375856,0.0,0.5500053624,2.2000214496,0.453063925475,0.0,0.453063925475
 08/03  07:00:00,10.2024658092,2.28675455721,4.06567371519,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  08:00:00,17.8013997259,2.28675455721,5.61454864546,0.0,4.9500482616,4.9500482616,0.453086389968,0.0,0.453086389968
 08/03  09:00:00,18.4953731181,2.28675455721,6.30852203773,0.0,4.9500482616,4.9500482616,0.453114114496,0.0,0.453114114496
 08/03  10:00:00,18.8743942066,2.28675455721,6.68754312617,0.0,4.9500482616,4.9500482616,0.453113453221,0.0,0.453113453221
 08/03  11:00:00,18.9918388854,2.28675455721,6.80498780494,0.0,4.9500482616,4.9500482616,0.453124949524,0.0,0.453124949524
 08/03  12:00:00,17.8042027704,2.28675455721,6.1673570524,0.0,4.9500482616,4.4000428992,0.453128030997,0.0,0.453128030997
 08/03  13:00:00,17.461037001,2.28675455721,5.27418592055,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/03  14:00:00,17.1052986206,2.28675455721,4.91844754021,0.0,4.9500482616,4.9500482616,0.453124704005,0.0,0.453124704005
 08/03  15:00:00,17.7959789696,2.28675455721,5.60912788918,0.0,4.9500482616,4.9500482616,0.453080590287,0.0,0.453080590287
 08/03  16:00:00,18.4151137376,2.28675455721,6.22826265723,0.0,4.9500482616,4.9500482616,0.453112936633,0.0,0.453112936633
 08/03  17:00:00,13.1039838922,2.28675455721,5.31717571101,0.0,2.750026812,2.750026812,0.453089321549,0.0,0.453089321549
 08/03  18:00:00,10.9667246298,2.28675455721,4.82993253583,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,10.0390289661,2.28675455721,3.90223687212,0.0,1.6500160872,2.2000214496,0.453092133046,0.0,0.453092133046
 08/03  20:00:00,11.1646464047,2.28675455721,3.27485967313,0.0,1.1000107248,2.2000214496,0.45309139871,0.0,0.45309139871
 08/03  21:00:00,11.2420553576,2.28675455721,3.35226862597,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307434539,0.0,0.45307434539
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051038323,0.0,0.453051038323
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063037168,0.0,0.453063037168
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074937717,0.0,0.453074937717
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053289082,0.0,0.453053289082
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  06:00:00,11.5307790898,2.28675455721,4.57483105396,0.0,0.5500053624,2.2000214496,0.453072905953,0.0,0.453072905953
 08/04  07:00:00,9.99708732053,2.28675455721,3.86029522651,0.0,1.6500160872,2.2000214496,0.453080424856,0.0,0.453080424856
 08/04  08:00:00,17.661660724,2.28675455721,5.47480964359,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  09:00:00,18.2784466877,2.28675455721,6.09159560726,0.0,4.9500482616,4.9500482616,0.453114402602,0.0,0.453114402602
 08/04  10:00:00,18.5547653908,2.28675455721,6.36791431041,0.0,4.9500482616,4.9500482616,0.453112111055,0.0,0.453112111055
 08/04  11:00:00,18.8251698007,2.28675455721,6.63831872031,0.0,4.9500482616,4.9500482616,0.453125839631,0.0,0.453125839631
 08/04  12:00:00,18.1637899863,2.28675455721,6.5269442683,0.0,4.9500482616,4.4000428992,0.453118893268,0.0,0.453118893268
 08/04  13:00:00,19.2184070264,2.28675455721,7.03155594597,0.0,4.9500482616,4.9500482616,0.453106860044,0.0,0.453106860044
 08/04  14:00:00,19.3192762632,2.28675455721,7.1324251828,0.0,4.9500482616,4.9500482616,0.453074639507,0.0,0.453074639507
 08/04  15:00:00,19.5952673012,2.28675455721,7.4084162208,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/04  16:00:00,19.7651276147,2.28675455721,7.57827653432,0.0,4.9500482616,4.9500482616,0.453122542035,0.0,0.453122542035
 08/04  17:00:00,14.186758458,2.28675455721,6.39995027681,0.0,2.750026812,2.750026812,0.453098236215,0.0,0.453098236215
 08/04  18:00:00,11.251573827,2.28675455721,5.11478173299,0.0,1.6500160872,2.2000214496,0.453101680197,0.0,0.453101680197
 08/04  19:00:00,10.6525584976,2.28675455721,4.51576640357,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/04  20:00:00,12.4196072061,2.28675455721,4.52982047452,0.0,1.1000107248,2.2000214496,0.45309644211,0.0,0.45309644211
 08/04  21:00:00,12.3762149219,2.28675455721,4.48642819031,0.0,1.1000107248,2.2000214496,0.453084781004,0.0,0.453084781004
 08/04  22:00:00,5.30417601498,0.152931645481,0.0982175574961,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  23:00:00,5.65530289504,0.548584920953,0.32869384328,0.0,0.2750026812,2.2000214496,0.453079963503,0.0,0.453079963503
 08/04  24:00:00,5.92923286328,0.694399780834,0.45680895164,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/05  01:00:00,5.07586327353,0.513910402383,0.333934102747,0.0,0.2750026812,1.6500160872,0.453074993595,0.0,0.453074993595
 08/05  02:00:00,4.89683320316,0.402770061072,0.266044373688,0.0,0.2750026812,1.6500160872,0.453070075558,0.0,0.453070075558
 08/05  03:00:00,5.14113010765,0.552143313753,0.360968025495,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  04:00:00,5.08537216825,0.513910402383,0.343442997464,0.0,0.2750026812,1.6500160872,0.453082266918,0.0,0.453082266918
 08/05  05:00:00,4.88932628526,0.399211668272,0.262095848579,0.0,0.2750026812,1.6500160872,0.453082817185,0.0,0.453082817185
 08/05  06:00:00,12.5356869392,2.28675455721,5.57973890328,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  07:00:00,9.66219260342,2.28675455721,4.62541123421,0.0,0.5500053624,2.2000214496,0.453071526252,0.0,0.453071526252
 08/05  08:00:00,11.4942468555,2.28675455721,4.80744939905,0.0,1.6500160872,2.750026812,0.453089339099,0.0,0.453089339099
 08/05  09:00:00,11.7416003424,2.28675455721,5.05480288602,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  10:00:00,11.7020706811,2.28675455721,5.01527322467,0.0,1.6500160872,2.750026812,0.453099160445,0.0,0.453099160445
 08/05  11:00:00,11.9779003517,2.28675455721,5.29110289524,0.0,1.6500160872,2.750026812,0.453101143193,0.0,0.453101143193
 08/05  12:00:00,9.34787713201,2.28675455721,4.31109576279,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  13:00:00,9.22699906169,2.28675455721,4.19021769247,0.0,0.8250080436,1.9250187684,0.453082824334,0.0,0.453082824334
 08/05  14:00:00,9.79733583036,2.28675455721,4.76055446114,0.0,0.8250080436,1.9250187684,0.453071765929,0.0,0.453071765929
 08/05  15:00:00,9.81944276221,2.28675455721,4.782661393,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,10.2126728303,2.28675455721,5.17589146105,0.0,0.8250080436,1.9250187684,0.453072398331,0.0,0.453072398331
 08/05  17:00:00,9.32753715655,2.28675455721,5.11576383094,0.0,0.2750026812,1.6500160872,0.453082054995,0.0,0.453082054995
 08/05  18:00:00,2.50982655255,0.344979196789,0.239828587359,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,3.06982386103,0.659725262264,0.485079830357,0.0,0.2750026812,1.6500160872,0.453083380582,0.0,0.453083380582
 08/05  20:00:00,5.37127647736,0.652608476663,0.490649232295,0.0,0.2750026812,1.6500160872,0.453083840032,0.0,0.453083840032
 08/05  21:00:00,5.43645400412,0.684972199382,0.523463036335,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,6.2620603371,1.11347899696,0.920562571733,0.0,0.2750026812,1.6500160872,0.453085628917,0.0,0.453085628917
 08/05  23:00:00,6.56596464741,1.23908052729,1.09886535171,0.0,0.2750026812,1.6500160872,0.4530752175,0.0,0.4530752175
 08/05  24:00:00,6.23303897185,1.1057290561,0.899291147348,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,6.09992973253,1.07120904273,0.800701921395,0.0,0.2750026812,1.6500160872,0.453074300815,0.0,0.453074300815
 08/06  02:00:00,6.11915401698,1.05589732621,0.835237922364,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  03:00:00,5.81168279023,0.918175295552,0.665488726273,0.0,0.2750026812,1.6500160872,0.453083145686,0.0,0.453083145686
 08/06  04:00:00,5.35487706541,0.659000250877,0.467858046126,0.0,0.2750026812,1.6500160872,0.453057308967,0.0,0.453057308967
 08/06  05:00:00,5.40952638244,0.705957953691,0.475549660345,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,4.66933453515,0.513910402383,0.311238697696,0.0,0.2750026812,1.6500160872,0.453073053202,0.0,0.453073053202
 08/06  07:00:00,2.80214824501,0.513910402383,0.363219074222,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  08:00:00,3.43361952965,0.84928529114,0.659315470108,0.0,0.2750026812,1.6500160872,0.453080576597,0.0,0.453080576597
 08/06  09:00:00,3.56441724094,0.912359602189,0.727038870349,0.0,0.2750026812,1.6500160872,0.45308040289,0.0,0.45308040289
 08/06  10:00:00,3.8447784074,1.12904174572,0.790717893269,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  11:00:00,2.55535698177,0.399211668272,0.231126545098,0.0,0.2750026812,1.6500160872,0.453085877645,0.0,0.453085877645
 08/06  12:00:00,2.62062842218,0.437444579642,0.258165074137,0.0,0.2750026812,1.6500160872,0.453084624667,0.0,0.453084624667
 08/06  13:00:00,2.75488322823,0.483509916245,0.346354543584,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  14:00:00,4.65819167046,1.39628151933,1.33689138273,0.0,0.2750026812,1.6500160872,0.453079317747,0.0,0.453079317747
 08/06  15:00:00,4.25128693237,1.16261470455,1.16365345941,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  16:00:00,4.46882137733,1.35449490104,1.18930770789,0.0,0.2750026812,1.6500160872,0.453080155631,0.0,0.453080155631
 08/06  17:00:00,4.16463977649,1.16261470455,1.07700630353,0.0,0.2750026812,1.6500160872,0.45305437748,0.0,0.45305437748
 08/06  18:00:00,4.61880454214,1.41539797501,1.27838779872,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  19:00:00,3.81034340291,1.05564629397,0.829678340534,0.0,0.2750026812,1.6500160872,0.453076155996,0.0,0.453076155996
 08/06  20:00:00,6.624254973,1.33146223273,1.06477397186,0.0,0.2750026812,1.6500160872,0.45307368757,0.0,0.45307368757
 08/06  21:00:00,6.03498086826,1.03261362567,0.774348474189,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  22:00:00,6.51993772135,1.27055915876,1.02135979419,0.0,0.2750026812,1.6500160872,0.453071372747,0.0,0.453071372747
 08/06  23:00:00,6.13961014834,1.09351669965,0.818074680288,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  24:00:00,6.17619039561,1.13211211671,0.816059510496,0.0,0.2750026812,1.6500160872,0.453080497391,0.0,0.453080497391
 08/07  01:00:00,6.66798031949,1.0868738932,0.803082295492,0.0,0.2750026812,2.2000214496,0.453074713599,0.0,0.453074713599
 08/07  02:00:00,6.99694273859,1.23933155953,0.979587048252,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  03:00:00,6.59984194067,1.05884218108,0.762975628786,0.0,0.2750026812,2.2000214496,0.45306977945,0.0,0.45306977945
 08/07  04:00:00,6.4116678618,0.944868458355,0.688775272637,0.0,0.2750026812,2.2000214496,0.453082017765,0.0,0.453082017765
 08/07  05:00:00,6.01853512025,0.583259439523,0.382248868722,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  06:00:00,12.1599261363,2.28675455721,5.2039781004,0.0,0.5500053624,2.2000214496,0.453084447457,0.0,0.453084447457
 08/07  07:00:00,10.6784319614,2.28675455721,4.54163986743,0.0,1.6500160872,2.2000214496,0.453081706743,0.0,0.453081706743
 08/07  08:00:00,18.2637578695,2.28675455721,6.07690678907,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  09:00:00,18.6962654289,2.28675455721,6.50941434849,0.0,4.9500482616,4.9500482616,0.453113279834,0.0,0.453113279834
 08/07  10:00:00,18.7813058349,2.28675455721,6.59445475446,0.0,4.9500482616,4.9500482616,0.453116947234,0.0,0.453116947234
 08/07  11:00:00,18.879522155,2.28675455721,6.69267107455,0.0,4.9500482616,4.9500482616,0.453115371292,0.0,0.453115371292
 08/07  12:00:00,17.951085414,2.28675455721,6.31423969597,0.0,4.9500482616,4.4000428992,0.45311215881,0.0,0.45311215881
 08/07  13:00:00,18.8661051773,2.28675455721,6.67925409686,0.0,4.9500482616,4.9500482616,0.453099627861,0.0,0.453099627861
 08/07  14:00:00,19.0797319975,2.28675455721,6.89288091707,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/07  15:00:00,18.9233260926,2.28675455721,6.73647501216,0.0,4.9500482616,4.9500482616,0.453103981767,0.0,0.453103981767
 08/07  16:00:00,18.2589957376,2.28675455721,6.07214465719,0.0,4.9500482616,4.9500482616,0.453113482639,0.0,0.453113482639
 08/07  17:00:00,12.6537086333,2.28675455721,4.86690045205,0.0,2.750026812,2.750026812,0.45309152995,0.0,0.45309152995
 08/07  18:00:00,10.7528586903,2.28675455721,4.61606659633,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  19:00:00,10.6161483338,2.28675455721,4.47935623977,0.0,1.6500160872,2.2000214496,0.45309004946,0.0,0.45309004946
 08/07  20:00:00,12.0053142563,2.28675455721,4.11552752469,0.0,1.1000107248,2.2000214496,0.453077751907,0.0,0.453077751907
 08/07  21:00:00,11.9142547572,2.28675455721,4.02446802563,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085999875,0.0,0.453085999875
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074831913,0.0,0.453074831913
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305322842,0.0,0.45305322842
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065263103,0.0,0.453065263103
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077239688,0.0,0.453077239688
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  06:00:00,12.2027834255,2.28675455721,5.24683538966,0.0,0.5500053624,2.2000214496,0.453081439506,0.0,0.453081439506
 08/08  07:00:00,10.3067847421,2.28675455721,4.16999264804,0.0,1.6500160872,2.2000214496,0.453066606396,0.0,0.453066606396
 08/08  08:00:00,18.147844635,2.28675455721,5.9609935546,0.0,4.9500482616,4.9500482616,0.453109877705,0.0,0.453109877705
 08/08  09:00:00,18.838245457,2.28675455721,6.65139437658,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  10:00:00,19.0949214133,2.28675455721,6.9080703329,0.0,4.9500482616,4.9500482616,0.453110629183,0.0,0.453110629183
 08/08  11:00:00,19.2107163405,2.28675455721,7.02386526009,0.0,4.9500482616,4.9500482616,0.45311586803,0.0,0.45311586803
 08/08  12:00:00,18.4226485706,2.28675455721,6.78580285254,0.0,4.9500482616,4.4000428992,0.453119004058,0.0,0.453119004058
 08/08  13:00:00,19.4598211595,2.28675455721,7.27297007905,0.0,4.9500482616,4.9500482616,0.453083961962,0.0,0.453083961962
 08/08  14:00:00,19.4385050291,2.28675455721,7.2516539487,0.0,4.9500482616,4.9500482616,0.45310189762,0.0,0.45310189762
 08/08  15:00:00,19.6568754161,2.28675455721,7.47002433567,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/08  16:00:00,19.9091355626,2.28675455721,7.72228448221,0.0,4.9500482616,4.9500482616,0.453076027419,0.0,0.453076027419
 08/08  17:00:00,14.4911658314,2.28675455721,6.70435765018,0.0,2.750026812,2.750026812,0.453095593724,0.0,0.453095593724
 08/08  18:00:00,12.2627058313,2.28675455721,6.12591373733,0.0,1.6500160872,2.2000214496,0.453093445338,0.0,0.453093445338
 08/08  19:00:00,11.8225663574,2.28675455721,5.68577426342,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  20:00:00,13.0117689252,2.28675455721,5.12198219359,0.0,1.1000107248,2.2000214496,0.453096709483,0.0,0.453096709483
 08/08  21:00:00,12.9053348458,2.28675455721,5.01554811416,0.0,1.1000107248,2.2000214496,0.453079524755,0.0,0.453079524755
 08/08  22:00:00,5.80750393433,0.437444579642,0.317032542687,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/08  23:00:00,5.98367367492,0.659725262264,0.545924281852,0.0,0.2750026812,2.2000214496,0.453074094094,0.0,0.453074094094
 08/08  24:00:00,6.30071547795,0.860895707887,0.661795639255,0.0,0.2750026812,2.2000214496,0.453078235093,0.0,0.453078235093
 08/09  01:00:00,6.37957141147,0.886947696326,0.714599584342,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  02:00:00,5.90259254607,0.652608476663,0.471959938604,0.0,0.2750026812,2.2000214496,0.453081481067,0.0,0.453081481067
 08/09  03:00:00,5.79601586345,0.590376225124,0.427615507519,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  04:00:00,5.76245938672,0.583259439523,0.401175816396,0.0,0.2750026812,2.2000214496,0.453076586283,0.0,0.453076586283
 08/09  05:00:00,6.1773967649,0.682841607977,0.441528344923,0.0,0.5500053624,2.2000214496,0.453077822012,0.0,0.453077822012
 08/09  06:00:00,12.3058993502,2.28675455721,4.96611798103,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/09  07:00:00,10.3862949089,2.28675455721,4.24950281489,0.0,1.6500160872,2.2000214496,0.45307233856,0.0,0.45307233856
 08/09  08:00:00,18.3014704256,2.28675455721,6.11461934515,0.0,4.9500482616,4.9500482616,0.45311319471,0.0,0.45311319471
 08/09  09:00:00,18.8996182001,2.28675455721,6.71276711971,0.0,4.9500482616,4.9500482616,0.453113765887,0.0,0.453113765887
 08/09  10:00:00,19.3336546361,2.28675455721,7.14680355567,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  11:00:00,19.2975656619,2.28675455721,7.11071458145,0.0,4.9500482616,4.9500482616,0.453120495829,0.0,0.453120495829
 08/09  12:00:00,18.4667178527,2.28675455721,6.82987213469,0.0,4.9500482616,4.4000428992,0.453128768783,0.0,0.453128768783
 08/09  13:00:00,19.3903390789,2.28675455721,7.20348799844,0.0,4.9500482616,4.9500482616,0.453121104539,0.0,0.453121104539
 08/09  14:00:00,19.499241765,2.28675455721,7.31239068458,0.0,4.9500482616,4.9500482616,0.453099832321,0.0,0.453099832321
 08/09  15:00:00,19.8579774215,2.28675455721,7.67112634111,0.0,4.9500482616,4.9500482616,0.453091999531,0.0,0.453091999531
 08/09  16:00:00,20.0943365482,2.28675455721,7.90748546781,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  17:00:00,14.6643362439,2.28675455721,6.87752806272,0.0,2.750026812,2.750026812,0.45310853207,0.0,0.45310853207
 08/09  18:00:00,12.3210094897,2.28675455721,6.18421739566,0.0,1.6500160872,2.2000214496,0.453096790392,0.0,0.453096790392
 08/09  19:00:00,11.8233869336,2.28675455721,5.68659483957,0.0,1.6500160872,2.2000214496,0.453095216479,0.0,0.453095216479
 08/09  20:00:00,13.1490553012,2.28675455721,5.2592685696,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,12.9246085973,2.28675455721,5.03482186567,0.0,1.1000107248,2.2000214496,0.453076715988,0.0,0.453076715988
 08/09  22:00:00,5.82784209435,0.433444689614,0.341370592729,0.0,0.5500053624,2.2000214496,0.453085110689,0.0,0.453085110689
 08/09  23:00:00,6.43726842267,0.918426327789,0.740817964079,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,6.13913526194,0.759987999349,0.601123131786,0.0,0.2750026812,2.2000214496,0.453083879655,0.0,0.453083879655
 08/10  01:00:00,6.45291058288,0.956296733466,0.718589718612,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  02:00:00,5.79129297263,0.583259439523,0.430009402307,0.0,0.2750026812,2.2000214496,0.453081141468,0.0,0.453081141468
 08/10  03:00:00,6.00487762504,0.729074299404,0.497779194831,0.0,0.2750026812,2.2000214496,0.453075793867,0.0,0.453075793867
 08/10  04:00:00,5.75513052489,0.583259439523,0.393846954565,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  05:00:00,6.02874553851,0.590376225124,0.385342501382,0.0,0.5500053624,2.2000214496,0.453055912395,0.0,0.453055912395
 08/10  06:00:00,12.149270443,2.28675455721,4.80948907375,0.0,0.5500053624,2.2000214496,0.453074878038,0.0,0.453074878038
 08/10  07:00:00,10.2980012281,2.28675455721,4.16120913411,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/10  08:00:00,18.3516486061,2.28675455721,6.16479752572,0.0,4.9500482616,4.9500482616,0.45310660102,0.0,0.45310660102
 08/10  09:00:00,19.131751977,2.28675455721,6.94490089656,0.0,4.9500482616,4.9500482616,0.4531080323,0.0,0.4531080323
 08/10  10:00:00,19.4531540766,2.28675455721,7.26630299623,0.0,4.9500482616,4.9500482616,0.453117147307,0.0,0.453117147307
 08/10  11:00:00,19.6249823241,2.28675455721,7.43813124367,0.0,4.9500482616,4.9500482616,0.453119966931,0.0,0.453119966931
 08/10  12:00:00,18.876556411,2.28675455721,7.23971069299,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 08/10  13:00:00,19.9799663697,2.28675455721,7.7931152893,0.0,4.9500482616,4.9500482616,0.453107038974,0.0,0.453107038974
 08/10  14:00:00,20.0723482285,2.28675455721,7.88549714805,0.0,4.9500482616,4.9500482616,0.453100336777,0.0,0.453100336777
 08/10  15:00:00,19.4566345644,2.28675455721,7.26978348403,0.0,4.9500482616,4.9500482616,0.453092200878,0.0,0.453092200878
 08/10  16:00:00,18.7967176895,2.28675455721,6.60986660904,0.0,4.9500482616,4.9500482616,0.453117977931,0.0,0.453117977931
 08/10  17:00:00,13.7529318348,2.28675455721,5.96612365356,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/10  18:00:00,11.9531428721,2.28675455721,5.8163507781,0.0,1.6500160872,2.2000214496,0.453094018861,0.0,0.453094018861
 08/10  19:00:00,11.5033696738,2.28675455721,5.36657757981,0.0,1.6500160872,2.2000214496,0.453094001319,0.0,0.453094001319
 08/10  20:00:00,12.7182842143,2.28675455721,4.82849748266,0.0,1.1000107248,2.2000214496,0.453091961004,0.0,0.453091961004
 08/10  21:00:00,12.5692244784,2.28675455721,4.67943774677,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/10  22:00:00,5.78742524632,0.437444579642,0.296953854675,0.0,0.5500053624,2.2000214496,0.453055635929,0.0,0.453055635929
 08/10  23:00:00,5.80227568615,0.583259439523,0.44099211582,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  24:00:00,6.36613128396,0.931049796348,0.657057356808,0.0,0.2750026812,2.2000214496,0.45306765727,0.0,0.45306765727
 08/11  01:00:00,5.78160733956,0.583259439523,0.42032376923,0.0,0.2750026812,2.2000214496,0.453081550051,0.0,0.453081550051
 08/11  02:00:00,5.97387453613,0.729074299404,0.466776105923,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  03:00:00,5.73994698798,0.583259439523,0.378663417654,0.0,0.2750026812,2.2000214496,0.453076363553,0.0,0.453076363553
 08/11  04:00:00,5.87873652637,0.694399780834,0.406312614734,0.0,0.2750026812,2.2000214496,0.453070260861,0.0,0.453070260861
 08/11  05:00:00,5.69677070305,0.402770061072,0.240973829978,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  06:00:00,12.4303606611,2.28675455721,5.09057929191,0.0,0.5500053624,2.2000214496,0.453056898323,0.0,0.453056898323
 08/11  07:00:00,10.5375017609,2.28675455721,4.40070966691,0.0,1.6500160872,2.2000214496,0.453088851675,0.0,0.453088851675
 08/11  08:00:00,18.4623080298,2.28675455721,6.27545694934,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/11  09:00:00,19.113176708,2.28675455721,6.92632562756,0.0,4.9500482616,4.9500482616,0.453116611831,0.0,0.453116611831
 08/11  10:00:00,19.3320610989,2.28675455721,7.14521001848,0.0,4.9500482616,4.9500482616,0.45311430674,0.0,0.45311430674
 08/11  11:00:00,19.3612385369,2.28675455721,7.17438745653,0.0,4.9500482616,4.9500482616,0.453123886824,0.0,0.453123886824
 08/11  12:00:00,18.7090288721,2.28675455721,7.07218315412,0.0,4.9500482616,4.4000428992,0.453135278923,0.0,0.453135278923
 08/11  13:00:00,19.8639902734,2.28675455721,7.677139193,0.0,4.9500482616,4.9500482616,0.453128128754,0.0,0.453128128754
 08/11  14:00:00,20.0001738189,2.28675455721,7.81332273846,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/11  15:00:00,20.1118603882,2.28675455721,7.92500930783,0.0,4.9500482616,4.9500482616,0.453071323602,0.0,0.453071323602
 08/11  16:00:00,20.1301962908,2.28675455721,7.94334521038,0.0,4.9500482616,4.9500482616,0.453050875892,0.0,0.453050875892
 08/11  17:00:00,14.6253768159,2.28675455721,6.83856863472,0.0,2.750026812,2.750026812,0.453104749239,0.0,0.453104749239
 08/11  18:00:00,11.424737463,2.28675455721,5.28794536903,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/11  19:00:00,10.7066052306,2.28675455721,4.56981313661,0.0,1.6500160872,2.2000214496,0.453092336751,0.0,0.453092336751
 08/11  20:00:00,12.0274531139,2.28675455721,4.13766638227,0.0,1.1000107248,2.2000214496,0.453091075145,0.0,0.453091075145
 08/11  21:00:00,11.8089518046,2.28675455721,3.91916507294,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.53240130692,0.298746505362,0.180627989559,0.0,0.5500053624,2.2000214496,0.453084668344,0.0,0.453084668344
 08/11  23:00:00,5.8494608226,0.652608476663,0.41882821513,0.0,0.2750026812,2.2000214496,0.453070940345,0.0,0.453070940345
 08/11  24:00:00,5.86825735163,0.659725262264,0.430507958562,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,5.16943746979,0.583259439523,0.358159261864,0.0,0.2750026812,1.6500160872,0.453083272485,0.0,0.453083272485
 08/12  02:00:00,5.26898810165,0.659725262264,0.381244070983,0.0,0.2750026812,1.6500160872,0.453076992646,0.0,0.453076992646
 08/12  03:00:00,4.91850669368,0.437444579642,0.253043345629,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  04:00:00,4.7201687089,0.305863290963,0.186286649536,0.0,0.2750026812,1.6500160872,0.453055481316,0.0,0.453055481316
 08/12  05:00:00,4.58797973351,0.229397468222,0.130563496881,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  06:00:00,12.0863491293,2.28675455721,4.74656776012,0.0,0.5500053624,2.2000214496,0.453084049039,0.0,0.453084049039
 08/12  07:00:00,8.95303786374,2.28675455721,3.91625649453,0.0,0.5500053624,2.2000214496,0.45308459383,0.0,0.45308459383
 08/12  08:00:00,11.4164991756,2.28675455721,4.72970171918,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  09:00:00,11.1754199193,2.28675455721,4.48862246284,0.0,1.6500160872,2.750026812,0.45309495939,0.0,0.45309495939
 08/12  10:00:00,11.5668296118,2.28675455721,4.88003215541,0.0,1.6500160872,2.750026812,0.453094103506,0.0,0.453094103506
 08/12  11:00:00,12.5656075007,2.28675455721,5.87881004426,0.0,1.6500160872,2.750026812,0.4530998226,0.0,0.4530998226
 08/12  12:00:00,10.585029962,2.28675455721,5.5482485928,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  13:00:00,10.3693624662,2.28675455721,5.33258109694,0.0,0.8250080436,1.9250187684,0.453087413788,0.0,0.453087413788
 08/12  14:00:00,10.3286707315,2.28675455721,5.29188936225,0.0,0.8250080436,1.9250187684,0.45309326818,0.0,0.45309326818
 08/12  15:00:00,10.4899097866,2.28675455721,5.45312841742,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  16:00:00,10.653766521,2.28675455721,5.6169851518,0.0,0.8250080436,1.9250187684,0.453069819642,0.0,0.453069819642
 08/12  17:00:00,9.69975059861,2.28675455721,5.48797727299,0.0,0.2750026812,1.6500160872,0.453077337895,0.0,0.453077337895
 08/12  18:00:00,2.45481375991,0.267630379592,0.262164611912,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  19:00:00,3.08862201635,0.636608916551,0.526994331398,0.0,0.2750026812,1.6500160872,0.45308779788,0.0,0.45308779788
 08/12  20:00:00,5.36103054429,0.62949213095,0.503519644939,0.0,0.2750026812,1.6500160872,0.453085722307,0.0,0.453085722307
 08/12  21:00:00,5.37162987666,0.625050743694,0.518560364559,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  22:00:00,5.43064663847,0.652608476663,0.550019393401,0.0,0.2750026812,1.6500160872,0.453080743854,0.0,0.453080743854
 08/12  23:00:00,5.31396321658,0.590376225124,0.495568223048,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,5.39735090808,0.635271217378,0.534060922297,0.0,0.2750026812,1.6500160872,0.453085109526,0.0,0.453085109526
 08/13  01:00:00,5.00469837719,0.451678150844,0.325001457946,0.0,0.2750026812,1.6500160872,0.45306784856,0.0,0.45306784856
 08/13  02:00:00,4.7166232791,0.305863290963,0.182741219732,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,4.69714279788,0.305863290963,0.16326073851,0.0,0.2750026812,1.6500160872,0.453078320006,0.0,0.453078320006
 08/13  04:00:00,4.68635920222,0.305863290963,0.152477142854,0.0,0.2750026812,1.6500160872,0.453052707069,0.0,0.453052707069
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067212238,0.0,0.453067212238
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076262283,0.0,0.453076262283
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070053688,0.0,0.453070053688
 08/13  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063959057,0.0,0.453063959057
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081568964,0.0,0.453081568964
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306578256,0.0,0.45306578256
 08/13  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075058863,0.0,0.453075058863
 08/13  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453050870955,0.0,0.453050870955
 08/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059991742,0.0,0.453059991742
 08/13  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070551779,0.0,0.453070551779
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453050277782,0.0,0.453050277782
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059395942,0.0,0.453059395942
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070816077,0.0,0.453070816077
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082911261,0.0,0.453082911261
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062962664,0.0,0.453062962664
 08/14  06:00:00,10.9040979469,2.28675455721,3.56431657769,0.0,0.5500053624,2.2000214496,0.453083079003,0.0,0.453083079003
 08/14  07:00:00,9.04870104917,2.28675455721,2.91190895515,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  08:00:00,16.9917216956,2.28675455721,4.8048706152,0.0,4.9500482616,4.9500482616,0.453096256668,0.0,0.453096256668
 08/14  09:00:00,17.5797838297,2.28675455721,5.39293274932,0.0,4.9500482616,4.9500482616,0.453115646437,0.0,0.453115646437
 08/14  10:00:00,18.0094663441,2.28675455721,5.82261526367,0.0,4.9500482616,4.9500482616,0.453119744729,0.0,0.453119744729
 08/14  11:00:00,18.1311220945,2.28675455721,5.94427101405,0.0,4.9500482616,4.9500482616,0.453118304585,0.0,0.453118304585
 08/14  12:00:00,17.3349827023,2.28675455721,5.69813698429,0.0,4.9500482616,4.4000428992,0.453123212524,0.0,0.453123212524
 08/14  13:00:00,18.4596856005,2.28675455721,6.27283452005,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/14  14:00:00,18.6121348603,2.28675455721,6.42528377991,0.0,4.9500482616,4.9500482616,0.45310909115,0.0,0.45310909115
 08/14  15:00:00,18.8285680819,2.28675455721,6.64171700147,0.0,4.9500482616,4.9500482616,0.453074210756,0.0,0.453074210756
 08/14  16:00:00,19.0504496282,2.28675455721,6.86359854783,0.0,4.9500482616,4.9500482616,0.453123921666,0.0,0.453123921666
 08/14  17:00:00,13.6883196629,2.28675455721,5.90151148168,0.0,2.750026812,2.750026812,0.453106628705,0.0,0.453106628705
 08/14  18:00:00,11.4575517221,2.28675455721,5.32075962812,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  19:00:00,10.7066171789,2.28675455721,4.56982508485,0.0,1.6500160872,2.2000214496,0.453090536706,0.0,0.453090536706
 08/14  20:00:00,11.9548604958,2.28675455721,4.06507376416,0.0,1.1000107248,2.2000214496,0.453090208172,0.0,0.453090208172
 08/14  21:00:00,11.694539993,2.28675455721,3.80475326134,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083747384,0.0,0.453083747384
 08/14  23:00:00,5.13050152536,0.229397468222,0.123079926329,0.0,0.2750026812,2.2000214496,0.453084015963,0.0,0.453084015963
 08/14  24:00:00,5.12983488848,0.229397468222,0.122413289449,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,5.12641737202,0.229397468222,0.118995772993,0.0,0.2750026812,2.2000214496,0.453061065391,0.0,0.453061065391
 08/15  02:00:00,5.12294088924,0.229397468222,0.115519290214,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073219059,0.0,0.453073219059
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051763946,0.0,0.453051763946
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  06:00:00,11.1964879229,2.28675455721,3.85670655368,0.0,0.5500053624,2.2000214496,0.453071742771,0.0,0.453071742771
 08/15  07:00:00,9.1927845063,2.28675455721,3.05599241229,0.0,1.6500160872,2.2000214496,0.453081072233,0.0,0.453081072233
 08/15  08:00:00,16.6147757504,2.28675455721,4.42792467,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  09:00:00,17.4017677342,2.28675455721,5.21491665374,0.0,4.9500482616,4.9500482616,0.453112996337,0.0,0.453112996337
 08/15  10:00:00,18.2386563814,2.28675455721,6.05180530099,0.0,4.9500482616,4.9500482616,0.453114532096,0.0,0.453114532096
 08/15  11:00:00,18.5089584036,2.28675455721,6.32210732323,0.0,4.9500482616,4.9500482616,0.453120029979,0.0,0.453120029979
 08/15  12:00:00,17.6919755677,2.28675455721,6.05512984973,0.0,4.9500482616,4.4000428992,0.453124736384,0.0,0.453124736384
 08/15  13:00:00,18.8825766497,2.28675455721,6.69572556924,0.0,4.9500482616,4.9500482616,0.453114328185,0.0,0.453114328185
 08/15  14:00:00,18.9405922093,2.28675455721,6.7537411289,0.0,4.9500482616,4.9500482616,0.453106703737,0.0,0.453106703737
 08/15  15:00:00,18.2272132824,2.28675455721,6.04036220197,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/15  16:00:00,18.3207013432,2.28675455721,6.13385026283,0.0,4.9500482616,4.9500482616,0.453121004009,0.0,0.453121004009
 08/15  17:00:00,13.1755413257,2.28675455721,5.38873314445,0.0,2.750026812,2.750026812,0.45307687733,0.0,0.45307687733
 08/15  18:00:00,11.0104872725,2.28675455721,4.87369517845,0.0,1.6500160872,2.2000214496,0.453083262638,0.0,0.453083262638
 08/15  19:00:00,10.6768596322,2.28675455721,4.54006753818,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/15  20:00:00,11.9438229212,2.28675455721,4.05403618962,0.0,1.1000107248,2.2000214496,0.453089872512,0.0,0.453089872512
 08/15  21:00:00,11.5811604154,2.28675455721,3.69137368378,0.0,1.1000107248,2.2000214496,0.453081720289,0.0,0.453081720289
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  23:00:00,5.10349558934,0.20804711142,0.117424347113,0.0,0.2750026812,2.2000214496,0.45307454112,0.0,0.45307454112
 08/15  24:00:00,5.10000996354,0.20804711142,0.113938721318,0.0,0.2750026812,2.2000214496,0.453071200885,0.0,0.453071200885
 08/16  01:00:00,5.09733614284,0.20804711142,0.111264900611,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065345139,0.0,0.453065345139
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077518791,0.0,0.453077518791
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062168836,0.0,0.453062168836
 08/16  06:00:00,11.2137158612,2.28675455721,3.87393449198,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  07:00:00,9.16517458496,2.28675455721,3.02838249094,0.0,1.6500160872,2.2000214496,0.453097241518,0.0,0.453097241518
 08/16  08:00:00,17.0251534341,2.28675455721,4.83830235365,0.0,4.9500482616,4.9500482616,0.453110960948,0.0,0.453110960948
 08/16  09:00:00,18.0898165732,2.28675455721,5.90296549278,0.0,4.9500482616,4.9500482616,0.45311047027,0.0,0.45311047027
 08/16  10:00:00,18.5652627257,2.28675455721,6.37841164527,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/16  11:00:00,18.6794051072,2.28675455721,6.49255402682,0.0,4.9500482616,4.9500482616,0.453119543241,0.0,0.453119543241
 08/16  12:00:00,17.8241837105,2.28675455721,6.18733799251,0.0,4.9500482616,4.4000428992,0.453132576819,0.0,0.453132576819
 08/16  13:00:00,19.0084210981,2.28675455721,6.82157001764,0.0,4.9500482616,4.9500482616,0.45311126018,0.0,0.45311126018
 08/16  14:00:00,19.2700471499,2.28675455721,7.08319606952,0.0,4.9500482616,4.9500482616,0.453092638704,0.0,0.453092638704
 08/16  15:00:00,19.4189905405,2.28675455721,7.23213946004,0.0,4.9500482616,4.9500482616,0.453107574023,0.0,0.453107574023
 08/16  16:00:00,19.6787117034,2.28675455721,7.49186062294,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/16  17:00:00,14.2270874943,2.28675455721,6.44027931306,0.0,2.750026812,2.750026812,0.453113163926,0.0,0.453113163926
 08/16  18:00:00,12.0349986426,2.28675455721,5.89820654854,0.0,1.6500160872,2.2000214496,0.45310233964,0.0,0.45310233964
 08/16  19:00:00,11.3830727997,2.28675455721,4.86244737231,0.0,1.6500160872,2.2000214496,0.453091227219,0.0,0.453091227219
 08/16  20:00:00,11.6875666622,2.28675455721,3.79777993056,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/16  21:00:00,11.5282421804,2.28675455721,3.63845544884,0.0,1.1000107248,2.2000214496,0.453073210382,0.0,0.453073210382
 08/16  22:00:00,5.47084444816,0.260513593992,0.157304042161,0.0,0.5500053624,2.2000214496,0.453081743677,0.0,0.453081743677
 08/16  23:00:00,5.98408548051,0.729074299404,0.476987050305,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  24:00:00,5.75103265184,0.583259439523,0.389749081516,0.0,0.2750026812,2.2000214496,0.453080849668,0.0,0.453080849668
 08/17  01:00:00,5.98417615538,0.729074299404,0.47707772517,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  02:00:00,5.60153369377,0.513910402383,0.309599160586,0.0,0.2750026812,2.2000214496,0.453077686469,0.0,0.453077686469
 08/17  03:00:00,5.739118216,0.590376225124,0.370717860075,0.0,0.2750026812,2.2000214496,0.453073056746,0.0,0.453073056746
 08/17  04:00:00,5.46355656943,0.444561365243,0.240971073386,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  05:00:00,5.64990332918,0.382329113703,0.214547403471,0.0,0.5500053624,2.2000214496,0.453053425638,0.0,0.453053425638
 08/17  06:00:00,11.6139649137,2.28675455721,4.27418354446,0.0,0.5500053624,2.2000214496,0.453072706038,0.0,0.453072706038
 08/17  07:00:00,9.6897543368,2.28675455721,3.55296224279,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  08:00:00,17.6217984476,2.28675455721,5.43494736715,0.0,4.9500482616,4.9500482616,0.453105315142,0.0,0.453105315142
 08/17  09:00:00,18.39421308,2.28675455721,6.20736199957,0.0,4.9500482616,4.9500482616,0.45311903389,0.0,0.45311903389
 08/17  10:00:00,19.0042598597,2.28675455721,6.81740877932,0.0,4.9500482616,4.9500482616,0.453111230017,0.0,0.453111230017
 08/17  11:00:00,19.0863919223,2.28675455721,6.89954084189,0.0,4.9500482616,4.9500482616,0.45312247032,0.0,0.45312247032
 08/17  12:00:00,18.2995627718,2.28675455721,6.66271705375,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 08/17  13:00:00,19.4225090602,2.28675455721,7.2356579798,0.0,4.9500482616,4.9500482616,0.453110983842,0.0,0.453110983842
 08/17  14:00:00,19.4597371911,2.28675455721,7.27288611072,0.0,4.9500482616,4.9500482616,0.453107561725,0.0,0.453107561725
 08/17  15:00:00,19.7786131675,2.28675455721,7.59176208711,0.0,4.9500482616,4.9500482616,0.453098370219,0.0,0.453098370219
 08/17  16:00:00,19.1797971105,2.28675455721,6.99294603012,0.0,4.9500482616,4.9500482616,0.453123354681,0.0,0.453123354681
 08/17  17:00:00,12.4851929459,2.28675455721,4.69838476464,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/17  18:00:00,10.1191567724,2.28675455721,3.98236467843,0.0,1.6500160872,2.2000214496,0.453105528839,0.0,0.453105528839
 08/17  19:00:00,10.4851832974,2.28675455721,3.96455787004,0.0,1.6500160872,2.2000214496,0.453096031213,0.0,0.453096031213
 08/17  20:00:00,11.396092112,2.28675455721,3.50630538035,0.0,1.1000107248,2.2000214496,0.45308812595,0.0,0.45308812595
 08/17  21:00:00,11.1906805478,2.28675455721,3.30089381619,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064871549,0.0,0.453064871549
 08/17  23:00:00,4.9946395823,0.13869807428,0.0779173772187,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.88088018082,0.0693490371401,0.0335070128794,0.0,0.2750026812,2.2000214496,0.453077021624,0.0,0.453077021624
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305565112,0.0,0.45305565112
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067944016,0.0,0.453067944016
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080178613,0.0,0.453080178613
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  06:00:00,11.3904095531,2.28675455721,4.05062818386,0.0,0.5500053624,2.2000214496,0.453067205441,0.0,0.453067205441
 08/18  07:00:00,9.44470151859,2.28675455721,3.30790942458,0.0,1.6500160872,2.2000214496,0.453080559028,0.0,0.453080559028
 08/18  08:00:00,17.4034005818,2.28675455721,5.21654950136,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  09:00:00,18.1915280372,2.28675455721,6.00467695676,0.0,4.9500482616,4.9500482616,0.453110860964,0.0,0.453110860964
 08/18  10:00:00,18.6359255806,2.28675455721,6.44907450018,0.0,4.9500482616,4.9500482616,0.453112274277,0.0,0.453112274277
 08/18  11:00:00,19.0044141329,2.28675455721,6.81756305246,0.0,4.9500482616,4.9500482616,0.453123685667,0.0,0.453123685667
 08/18  12:00:00,18.2333128202,2.28675455721,6.59646710216,0.0,4.9500482616,4.4000428992,0.453130660597,0.0,0.453130660597
 08/18  13:00:00,19.0779161857,2.28675455721,6.89106510525,0.0,4.9500482616,4.9500482616,0.453128131109,0.0,0.453128131109
 08/18  14:00:00,19.1255461603,2.28675455721,6.93869507987,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/18  15:00:00,19.4054826119,2.28675455721,7.21863153148,0.0,4.9500482616,4.9500482616,0.453090472358,0.0,0.453090472358
 08/18  16:00:00,19.6261131224,2.28675455721,7.439262042,0.0,4.9500482616,4.9500482616,0.453120993937,0.0,0.453120993937
 08/18  17:00:00,14.0861252494,2.28675455721,6.29931706816,0.0,2.750026812,2.750026812,0.453098481474,0.0,0.453098481474
 08/18  18:00:00,11.8832164721,2.28675455721,5.74642437813,0.0,1.6500160872,2.2000214496,0.453099060363,0.0,0.453099060363
 08/18  19:00:00,11.9120796597,2.28675455721,5.39145423237,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  20:00:00,12.3803112969,2.28675455721,4.49052456532,0.0,1.1000107248,2.2000214496,0.453094784978,0.0,0.453094784978
 08/18  21:00:00,11.811762356,2.28675455721,3.92197562437,0.0,1.1000107248,2.2000214496,0.453083324505,0.0,0.453083324505
 08/18  22:00:00,5.37789702132,0.214280902565,0.110589306756,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/18  23:00:00,5.93552793879,0.705957953691,0.451545854296,0.0,0.2750026812,2.2000214496,0.453077058213,0.0,0.453077058213
 08/18  24:00:00,5.65741417521,0.537026748096,0.342363296314,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/19  01:00:00,5.24488925219,0.625050743694,0.391819740093,0.0,0.2750026812,1.6500160872,0.453072142149,0.0,0.453072142149
 08/19  02:00:00,4.83697390425,0.375212328103,0.233742807741,0.0,0.2750026812,1.6500160872,0.453066325672,0.0,0.453066325672
 08/19  03:00:00,4.84855261911,0.382329113703,0.238204736999,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  04:00:00,4.70330983412,0.305863290963,0.16942777475,0.0,0.2750026812,1.6500160872,0.453080080184,0.0,0.453080080184
 08/19  05:00:00,4.58212388422,0.229397468222,0.124707647593,0.0,0.2750026812,1.6500160872,0.453064328672,0.0,0.453064328672
 08/19  06:00:00,11.5807489993,2.28675455721,4.24096763006,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/19  07:00:00,8.35252105026,2.28675455721,3.31573968104,0.0,0.5500053624,2.2000214496,0.453089220275,0.0,0.453089220275
 08/19  08:00:00,10.7318043258,2.28675455721,4.04500686934,0.0,1.6500160872,2.750026812,0.453084504124,0.0,0.453084504124
 08/19  09:00:00,11.0301383523,2.28675455721,4.34334089586,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  10:00:00,11.0444895336,2.28675455721,4.35769207717,0.0,1.6500160872,2.750026812,0.453081252912,0.0,0.453081252912
 08/19  11:00:00,11.3922826229,2.28675455721,4.70548516651,0.0,1.6500160872,2.750026812,0.453102551715,0.0,0.453102551715
 08/19  12:00:00,9.86392172014,2.28675455721,4.82714035092,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  13:00:00,10.1257155314,2.28675455721,5.08893416221,0.0,0.8250080436,1.9250187684,0.453097145092,0.0,0.453097145092
 08/19  14:00:00,10.0411045678,2.28675455721,5.00432319862,0.0,0.8250080436,1.9250187684,0.453059409246,0.0,0.453059409246
 08/19  15:00:00,10.0141225192,2.28675455721,4.97734114994,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  16:00:00,10.1066777064,2.28675455721,5.06989633714,0.0,0.8250080436,1.9250187684,0.453090628928,0.0,0.453090628928
 08/19  17:00:00,8.30098952717,2.28675455721,4.08921620155,0.0,0.2750026812,1.6500160872,0.453080378592,0.0,0.453080378592
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084597093,0.0,0.453084597093
 08/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073845735,0.0,0.453073845735
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074705542,0.0,0.453074705542
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053332072,0.0,0.453053332072
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063967023,0.0,0.453063967023
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
