Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073214633,0.0,0.453073214633
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082431641,0.0,0.453082431641
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064008039,0.0,0.453064008039
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  08:00:00,2.45207230591,0.254279802847,0.272773734659,0.0,0.2750026812,1.6500160872,0.453074960401,0.0,0.453074960401
 08/20  09:00:00,2.68736089137,0.346745185701,0.415596937262,0.0,0.2750026812,1.6500160872,0.453084884707,0.0,0.453084884707
 08/20  10:00:00,3.11534164318,0.557372565566,0.632950309207,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  11:00:00,4.48414026784,1.22737450792,1.33174699152,0.0,0.2750026812,1.6500160872,0.453083163753,0.0,0.453083163753
 08/20  12:00:00,4.56660551117,1.21942031307,1.42216642969,0.0,0.2750026812,1.6500160872,0.453077911686,0.0,0.453077911686
 08/20  13:00:00,4.70161523031,1.37752756934,1.39906889257,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  14:00:00,4.57103903339,1.23835551591,1.40766474908,0.0,0.2750026812,1.6500160872,0.453082209079,0.0,0.453082209079
 08/20  15:00:00,5.02391005974,1.37752756934,1.721363722,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,4.92981071721,1.23835551591,1.7664364329,0.0,0.2750026812,1.6500160872,0.453082115567,0.0,0.453082115567
 08/20  17:00:00,4.63471942223,1.37752756934,1.33217308449,0.0,0.2750026812,1.6500160872,0.453084885576,0.0,0.453084885576
 08/20  18:00:00,4.33018823339,1.21942031307,1.18574915192,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  19:00:00,4.96547682139,1.37752756934,1.27909715031,0.0,0.2750026812,1.6500160872,0.453082706512,0.0,0.453082706512
 08/20  20:00:00,6.57573770867,1.23835551591,1.10936342436,0.0,0.2750026812,1.6500160872,0.453080810491,0.0,0.453080810491
 08/20  21:00:00,6.72909106738,1.3585923665,1.14247993248,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  22:00:00,6.40005470478,1.17745244193,0.994583494448,0.0,0.2750026812,1.6500160872,0.453084150599,0.0,0.453084150599
 08/20  23:00:00,6.57224130548,1.31662449536,1.02759804171,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,6.07780941554,1.04003249436,0.809758152782,0.0,0.2750026812,1.6500160872,0.453085775222,0.0,0.453085775222
 08/21  01:00:00,7.03830609267,1.27055915876,0.989722803111,0.0,0.2750026812,2.2000214496,0.453069892707,0.0,0.453069892707
 08/21  02:00:00,6.61553090974,1.0638412249,0.773665554036,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,6.4850547741,1.02539473837,0.681635904923,0.0,0.2750026812,2.2000214496,0.453084220459,0.0,0.453084220459
 08/21  04:00:00,5.73273874388,0.583259439523,0.371455173554,0.0,0.2750026812,2.2000214496,0.453079268108,0.0,0.453079268108
 08/21  05:00:00,6.13200907293,0.694399780834,0.384582480093,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/21  06:00:00,11.9696252766,2.28675455721,4.62984390738,0.0,0.5500053624,2.2000214496,0.453082360273,0.0,0.453082360273
 08/21  07:00:00,9.98605327461,2.28675455721,3.8492611806,0.0,1.6500160872,2.2000214496,0.453080803549,0.0,0.453080803549
 08/21  08:00:00,17.8496683481,2.28675455721,5.66281726771,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  09:00:00,18.5450556059,2.28675455721,6.3582045255,0.0,4.9500482616,4.9500482616,0.453110424587,0.0,0.453110424587
 08/21  10:00:00,18.8954608672,2.28675455721,6.70860978682,0.0,4.9500482616,4.9500482616,0.453112480275,0.0,0.453112480275
 08/21  11:00:00,19.0673905365,2.28675455721,6.88053945605,0.0,4.9500482616,4.9500482616,0.453122561853,0.0,0.453122561853
 08/21  12:00:00,18.249765454,2.28675455721,6.61291973595,0.0,4.9500482616,4.4000428992,0.453131392174,0.0,0.453131392174
 08/21  13:00:00,19.310267026,2.28675455721,7.1234159456,0.0,4.9500482616,4.9500482616,0.453112545365,0.0,0.453112545365
 08/21  14:00:00,19.4132562453,2.28675455721,7.22640516489,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  15:00:00,19.4587772089,2.28675455721,7.27192612847,0.0,4.9500482616,4.9500482616,0.453075510337,0.0,0.453075510337
 08/21  16:00:00,19.6587959184,2.28675455721,7.47194483802,0.0,4.9500482616,4.9500482616,0.453106567652,0.0,0.453106567652
 08/21  17:00:00,14.2859978529,2.28675455721,6.49918967168,0.0,2.750026812,2.750026812,0.45310212603,0.0,0.45310212603
 08/21  18:00:00,12.0698278299,2.28675455721,5.93303573584,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/21  19:00:00,11.2453287317,2.28675455721,4.72470330439,0.0,1.6500160872,2.2000214496,0.4530947249,0.0,0.4530947249
 08/21  20:00:00,11.6520257847,2.28675455721,3.76223905304,0.0,1.1000107248,2.2000214496,0.45309128887,0.0,0.45309128887
 08/21  21:00:00,11.4989540752,2.28675455721,3.60916734355,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/21  22:00:00,5.46096166183,0.260513593992,0.147421255832,0.0,0.5500053624,2.2000214496,0.453088554083,0.0,0.453088554083
 08/21  23:00:00,5.95806969292,0.729074299404,0.450971262712,0.0,0.2750026812,2.2000214496,0.453075876672,0.0,0.453075876672
 08/21  24:00:00,5.67591554855,0.56014309381,0.337748323939,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  01:00:00,5.89549850111,0.705957953691,0.411516416616,0.0,0.2750026812,2.2000214496,0.453075393452,0.0,0.453075393452
 08/22  02:00:00,5.50331086182,0.467677710956,0.257609020061,0.0,0.2750026812,2.2000214496,0.453072279183,0.0,0.453072279183
 08/22  03:00:00,5.68557994174,0.590376225124,0.317179585813,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  04:00:00,5.24152847054,0.305863290963,0.157641048774,0.0,0.2750026812,2.2000214496,0.453066600278,0.0,0.453066600278
 08/22  05:00:00,5.39760091459,0.229397468222,0.115176634366,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  06:00:00,11.4523566718,2.28675455721,4.11257530261,0.0,0.5500053624,2.2000214496,0.453088308959,0.0,0.453088308959
 08/22  07:00:00,9.43774859212,2.28675455721,3.3009564981,0.0,1.6500160872,2.2000214496,0.453091537853,0.0,0.453091537853
 08/22  08:00:00,17.2964640153,2.28675455721,5.10961293484,0.0,4.9500482616,4.9500482616,0.453111270242,0.0,0.453111270242
 08/22  09:00:00,18.0934273684,2.28675455721,5.90657628797,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  10:00:00,18.575693526,2.28675455721,6.38884244561,0.0,4.9500482616,4.9500482616,0.453113662508,0.0,0.453113662508
 08/22  11:00:00,18.7356575969,2.28675455721,6.54880651645,0.0,4.9500482616,4.9500482616,0.45312518379,0.0,0.45312518379
 08/22  12:00:00,17.8596697987,2.28675455721,6.22282408065,0.0,4.9500482616,4.4000428992,0.453131636937,0.0,0.453131636937
 08/22  13:00:00,19.1151847163,2.28675455721,6.92833363592,0.0,4.9500482616,4.9500482616,0.453124874212,0.0,0.453124874212
 08/22  14:00:00,19.4513262208,2.28675455721,7.26447514041,0.0,4.9500482616,4.9500482616,0.453099687234,0.0,0.453099687234
 08/22  15:00:00,19.5765816948,2.28675455721,7.38973061442,0.0,4.9500482616,4.9500482616,0.453107438289,0.0,0.453107438289
 08/22  16:00:00,17.8552816109,2.28675455721,5.66843053045,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  17:00:00,11.6785820538,2.28675455721,3.89177387263,0.0,2.750026812,2.750026812,0.453102732384,0.0,0.453102732384
 08/22  18:00:00,9.60911968252,2.28675455721,3.47232758851,0.0,1.6500160872,2.2000214496,0.453101704759,0.0,0.453101704759
 08/22  19:00:00,9.8550205715,2.28675455721,3.33439514415,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/22  20:00:00,11.1486631066,2.28675455721,3.25887637496,0.0,1.1000107248,2.2000214496,0.453094948801,0.0,0.453094948801
 08/22  21:00:00,11.1235707825,2.28675455721,3.23378405084,0.0,1.1000107248,2.2000214496,0.453057329834,0.0,0.453057329834
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070978485,0.0,0.453070978485
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083351159,0.0,0.453083351159
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062224618,0.0,0.453062224618
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307467945,0.0,0.45307467945
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057729668,0.0,0.453057729668
 08/23  06:00:00,11.1070775387,2.28675455721,3.76729616951,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  07:00:00,9.15542542005,2.28675455721,3.01863332604,0.0,1.6500160872,2.2000214496,0.453082983926,0.0,0.453082983926
 08/23  08:00:00,17.0931676739,2.28675455721,4.90631659353,0.0,4.9500482616,4.9500482616,0.453113112072,0.0,0.453113112072
 08/23  09:00:00,17.8222183126,2.28675455721,5.63536723221,0.0,4.9500482616,4.9500482616,0.453117624769,0.0,0.453117624769
 08/23  10:00:00,18.2767370812,2.28675455721,6.08988600077,0.0,4.9500482616,4.9500482616,0.453120853538,0.0,0.453120853538
 08/23  11:00:00,18.356805895,2.28675455721,6.16995481463,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/23  12:00:00,17.5863819088,2.28675455721,5.94953619076,0.0,4.9500482616,4.4000428992,0.453130675096,0.0,0.453130675096
 08/23  13:00:00,18.7205870127,2.28675455721,6.53373593226,0.0,4.9500482616,4.9500482616,0.453121971228,0.0,0.453121971228
 08/23  14:00:00,19.0464861201,2.28675455721,6.85963503966,0.0,4.9500482616,4.9500482616,0.453083183065,0.0,0.453083183065
 08/23  15:00:00,19.3699643403,2.28675455721,7.1831132599,0.0,4.9500482616,4.9500482616,0.453098926031,0.0,0.453098926031
 08/23  16:00:00,19.1484455656,2.28675455721,6.96159448514,0.0,4.9500482616,4.9500482616,0.453122453656,0.0,0.453122453656
 08/23  17:00:00,13.0640781007,2.28675455721,5.27726991949,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/23  18:00:00,10.5714432924,2.28675455721,4.43465119834,0.0,1.6500160872,2.2000214496,0.453098676045,0.0,0.453098676045
 08/23  19:00:00,10.7895017645,2.28675455721,4.26887633716,0.0,1.6500160872,2.2000214496,0.453089804878,0.0,0.453089804878
 08/23  20:00:00,11.8915069858,2.28675455721,4.00172025421,0.0,1.1000107248,2.2000214496,0.453089914003,0.0,0.453089914003
 08/23  21:00:00,11.6576776637,2.28675455721,3.76789093204,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081704526,0.0,0.453081704526
 08/23  23:00:00,4.89651672714,0.0693490371401,0.0491435591955,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  24:00:00,4.99244741855,0.13869807428,0.0757252134666,0.0,0.2750026812,2.2000214496,0.453060552135,0.0,0.453060552135
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530743596,0.0,0.4530743596
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051884623,0.0,0.453051884623
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064435058,0.0,0.453064435058
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  06:00:00,11.6617135774,2.28675455721,4.32193220814,0.0,0.5500053624,2.2000214496,0.453085998501,0.0,0.453085998501
 08/24  07:00:00,9.67298713764,2.28675455721,3.53619504362,0.0,1.6500160872,2.2000214496,0.453091873927,0.0,0.453091873927
 08/24  08:00:00,17.5641446641,2.28675455721,5.3772935837,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  09:00:00,18.1586517943,2.28675455721,5.97180071392,0.0,4.9500482616,4.9500482616,0.4531156085,0.0,0.4531156085
 08/24  10:00:00,18.2841722201,2.28675455721,6.09732113964,0.0,4.9500482616,4.9500482616,0.453116002375,0.0,0.453116002375
 08/24  11:00:00,18.2950037574,2.28675455721,6.10815267702,0.0,4.9500482616,4.9500482616,0.45311942816,0.0,0.45311942816
 08/24  12:00:00,17.587766517,2.28675455721,5.95092079894,0.0,4.9500482616,4.4000428992,0.453130046397,0.0,0.453130046397
 08/24  13:00:00,18.7344221823,2.28675455721,6.54757110186,0.0,4.9500482616,4.9500482616,0.453135726632,0.0,0.453135726632
 08/24  14:00:00,18.1512995797,2.28675455721,5.96444849928,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/24  15:00:00,17.5713555259,2.28675455721,5.38450444545,0.0,4.9500482616,4.9500482616,0.453112645794,0.0,0.453112645794
 08/24  16:00:00,17.461716438,2.28675455721,5.27486535755,0.0,4.9500482616,4.9500482616,0.453116814328,0.0,0.453116814328
 08/24  17:00:00,12.1044485276,2.28675455721,4.3176403464,0.0,2.750026812,2.750026812,0.453101602854,0.0,0.453101602854
 08/24  18:00:00,9.95057830138,2.28675455721,3.81378620737,0.0,1.6500160872,2.2000214496,0.453085911812,0.0,0.453085911812
 08/24  19:00:00,10.1493325659,2.28675455721,3.62870713856,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  20:00:00,11.3352836771,2.28675455721,3.44549694548,0.0,1.1000107248,2.2000214496,0.45309226655,0.0,0.45309226655
 08/24  21:00:00,11.2419583947,2.28675455721,3.35217166305,0.0,1.1000107248,2.2000214496,0.453062973134,0.0,0.453062973134
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074001252,0.0,0.453074001252
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052862321,0.0,0.453052862321
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306545676,0.0,0.45306545676
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307798459,0.0,0.45307798459
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064027791,0.0,0.453064027791
 08/25  06:00:00,11.0363761178,2.28675455721,3.69659474863,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,9.18449212788,2.28675455721,3.04770003386,0.0,1.6500160872,2.2000214496,0.453065003321,0.0,0.453065003321
 08/25  08:00:00,17.0728444436,2.28675455721,4.88599336317,0.0,4.9500482616,4.9500482616,0.453113261158,0.0,0.453113261158
 08/25  09:00:00,17.8009808533,2.28675455721,5.61412977286,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  10:00:00,18.3355144176,2.28675455721,6.14866333724,0.0,4.9500482616,4.9500482616,0.453118428132,0.0,0.453118428132
 08/25  11:00:00,17.8850334674,2.28675455721,5.69818238699,0.0,4.9500482616,4.9500482616,0.453127261642,0.0,0.453127261642
 08/25  12:00:00,16.140887218,2.28675455721,4.50404149997,0.0,4.9500482616,4.4000428992,0.453134493995,0.0,0.453134493995
 08/25  13:00:00,17.0638769035,2.28675455721,4.87702582312,0.0,4.9500482616,4.9500482616,0.453116086377,0.0,0.453116086377
 08/25  14:00:00,17.2980507058,2.28675455721,5.11119962538,0.0,4.9500482616,4.9500482616,0.453073082421,0.0,0.453073082421
 08/25  15:00:00,17.340059843,2.28675455721,5.15320876256,0.0,4.9500482616,4.9500482616,0.45308862001,0.0,0.45308862001
 08/25  16:00:00,17.6169899805,2.28675455721,5.43013890013,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/25  17:00:00,12.3899206588,2.28675455721,4.60311247757,0.0,2.750026812,2.750026812,0.453081336822,0.0,0.453081336822
 08/25  18:00:00,10.1367077956,2.28675455721,3.99991570162,0.0,1.6500160872,2.2000214496,0.453066366641,0.0,0.453066366641
 08/25  19:00:00,10.1001092244,2.28675455721,3.57948379708,0.0,1.6500160872,2.2000214496,0.453096206812,0.0,0.453096206812
 08/25  20:00:00,11.1024470332,2.28675455721,3.21266030154,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/25  21:00:00,10.9401052138,2.28675455721,3.05031848215,0.0,1.1000107248,2.2000214496,0.453078215687,0.0,0.453078215687
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056799347,0.0,0.453056799347
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069366981,0.0,0.453069366981
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081921754,0.0,0.453081921754
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060902853,0.0,0.453060902853
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077816658,0.0,0.453077816658
 08/26  06:00:00,10.3529577635,2.28675455721,3.01317639428,0.0,0.5500053624,2.2000214496,0.453062804725,0.0,0.453062804725
 08/26  07:00:00,7.42398876829,2.28675455721,2.38720739908,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/26  08:00:00,9.92780274133,2.28675455721,3.24100528491,0.0,1.6500160872,2.750026812,0.453096405005,0.0,0.453096405005
 08/26  09:00:00,10.5690241157,2.28675455721,3.88222665924,0.0,1.6500160872,2.750026812,0.453097822926,0.0,0.453097822926
 08/26  10:00:00,11.096979056,2.28675455721,4.41018159954,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  11:00:00,11.4047049791,2.28675455721,4.71790752266,0.0,1.6500160872,2.750026812,0.453097099473,0.0,0.453097099473
 08/26  12:00:00,9.66607176928,2.28675455721,4.62929040007,0.0,0.8250080436,1.9250187684,0.453096508404,0.0,0.453096508404
 08/26  13:00:00,9.7832095664,2.28675455721,4.74642819719,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  14:00:00,9.76616208145,2.28675455721,4.72938071224,0.0,0.8250080436,1.9250187684,0.453072871412,0.0,0.453072871412
 08/26  15:00:00,10.0264352604,2.28675455721,4.98965389114,0.0,0.8250080436,1.9250187684,0.45307640936,0.0,0.45307640936
 08/26  16:00:00,9.90746917403,2.28675455721,4.87068780481,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  17:00:00,8.66169149008,2.28675455721,4.44991816446,0.0,0.2750026812,1.6500160872,0.453078493029,0.0,0.453078493029
 08/26  18:00:00,2.57189309329,0.369874738902,0.276999585983,0.0,0.2750026812,1.6500160872,0.453086161546,0.0,0.453086161546
 08/26  19:00:00,3.38660323871,0.659725262264,0.418025874712,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  20:00:00,5.31824801993,0.652608476663,0.437620774858,0.0,0.2750026812,1.6500160872,0.453087955152,0.0,0.453087955152
 08/26  21:00:00,5.33173277422,0.659725262264,0.443988743549,0.0,0.2750026812,1.6500160872,0.45306582101,0.0,0.45306582101
 08/26  22:00:00,5.35570891366,0.652608476663,0.475081668588,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  23:00:00,5.34622815875,0.659725262264,0.45848412808,0.0,0.2750026812,1.6500160872,0.45307944115,0.0,0.45307944115
 08/26  24:00:00,5.34001913772,0.652608476663,0.459391892653,0.0,0.2750026812,1.6500160872,0.453074796039,0.0,0.453074796039
 08/27  01:00:00,5.30720059626,0.659725262264,0.419456565588,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  02:00:00,5.18713508781,0.59481761238,0.364298707023,0.0,0.2750026812,1.6500160872,0.453083816229,0.0,0.453083816229
 08/27  03:00:00,5.26327221332,0.659725262264,0.375528182648,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,4.58596436289,0.229397468222,0.128548126261,0.0,0.2750026812,1.6500160872,0.453075110083,0.0,0.453075110083
 08/27  05:00:00,4.57896540552,0.229397468222,0.121549168895,0.0,0.2750026812,1.6500160872,0.453076009153,0.0,0.453076009153
 08/27  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066463543,0.0,0.453066463543
 08/27  08:00:00,2.9999943257,0.571044932407,0.50393062489,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,3.22560545449,0.659725262264,0.640861423827,0.0,0.2750026812,1.6500160872,0.453084999978,0.0,0.453084999978
 08/27  10:00:00,4.45849208574,1.18253357101,1.35093974633,0.0,0.2750026812,1.6500160872,0.453080975079,0.0,0.453080975079
 08/27  11:00:00,4.43876227254,1.20878420275,1.30495930138,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,4.82257124489,1.37680255795,1.52074991853,0.0,0.2750026812,1.6500160872,0.453080928699,0.0,0.453080928699
 08/27  13:00:00,4.54685243293,1.23908052729,1.38275313723,0.0,0.2750026812,1.6500160872,0.453080836368,0.0,0.453080836368
 08/27  14:00:00,4.94363953372,1.37680255795,1.64181820737,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,4.22579411946,1.19363604048,1.10713931058,0.0,0.2750026812,1.6500160872,0.453083724583,0.0,0.453083724583
 08/27  16:00:00,4.50399849651,1.34650623341,1.2324734947,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  17:00:00,4.51595590985,1.23908052729,1.35185661415,0.0,0.2750026812,1.6500160872,0.453079098037,0.0,0.453079098037
 08/27  18:00:00,4.93282729529,1.37680255795,1.63100596893,0.0,0.2750026812,1.6500160872,0.453082671814,0.0,0.453082671814
 08/27  19:00:00,5.12396877704,1.23908052729,1.19220281468,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,6.82614339914,1.37680255795,1.22132207279,0.0,0.2750026812,1.6500160872,0.453081504208,0.0,0.453081504208
 08/27  21:00:00,6.29403865764,1.16333971594,0.902680173295,0.0,0.2750026812,1.6500160872,0.453082000483,0.0,0.453082000483
 08/27  22:00:00,6.3643852269,1.22974947288,0.906616985625,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,5.87362156576,1.01185809323,0.633744704125,0.0,0.2750026812,1.6500160872,0.45307269823,0.0,0.45307269823
 08/27  24:00:00,5.16539038478,0.576142653923,0.361228962456,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/28  01:00:00,6.01910112526,0.765064846653,0.476012147807,0.0,0.2750026812,2.2000214496,0.453064733863,0.0,0.453064733863
 08/28  02:00:00,5.84555088255,0.678097084244,0.389429667501,0.0,0.2750026812,2.2000214496,0.453079173673,0.0,0.453079173673
 08/28  03:00:00,5.56081231833,0.506793616783,0.275994570743,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  04:00:00,5.1021768476,0.20804711142,0.116105605376,0.0,0.2750026812,2.2000214496,0.453074926129,0.0,0.453074926129
 08/28  05:00:00,5.37234127375,0.20804711142,0.11126735033,0.0,0.5500053624,2.2000214496,0.453076671482,0.0,0.453076671482
 08/28  06:00:00,11.7361371082,2.28675455721,4.39635573894,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/28  07:00:00,9.61364983369,2.28675455721,3.47685773968,0.0,1.6500160872,2.2000214496,0.453078098124,0.0,0.453078098124
 08/28  08:00:00,17.4152057474,2.28675455721,5.22835466696,0.0,4.9500482616,4.9500482616,0.453111825926,0.0,0.453111825926
 08/28  09:00:00,18.2100029489,2.28675455721,6.02315186851,0.0,4.9500482616,4.9500482616,0.453114701246,0.0,0.453114701246
 08/28  10:00:00,18.769578496,2.28675455721,6.58272741555,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/28  11:00:00,19.0342148026,2.28675455721,6.8473637222,0.0,4.9500482616,4.9500482616,0.453118620119,0.0,0.453118620119
 08/28  12:00:00,18.2570414841,2.28675455721,6.62019576604,0.0,4.9500482616,4.4000428992,0.453138515123,0.0,0.453138515123
 08/28  13:00:00,19.1621046997,2.28675455721,6.97525361932,0.0,4.9500482616,4.9500482616,0.453107587587,0.0,0.453107587587
 08/28  14:00:00,19.2107545037,2.28675455721,7.02390342325,0.0,4.9500482616,4.9500482616,0.453091725425,0.0,0.453091725425
 08/28  15:00:00,19.5025970575,2.28675455721,7.31574597705,0.0,4.9500482616,4.9500482616,0.45310938238,0.0,0.45310938238
 08/28  16:00:00,19.8353018555,2.28675455721,7.64845077505,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/28  17:00:00,14.4550695094,2.28675455721,6.66826132822,0.0,2.750026812,2.750026812,0.453108328433,0.0,0.453108328433
 08/28  18:00:00,12.1343998167,2.28675455721,5.99760772272,0.0,1.6500160872,2.2000214496,0.453098870805,0.0,0.453098870805
 08/28  19:00:00,12.3479627964,2.28675455721,5.44350403576,0.0,1.6500160872,2.2000214496,0.453089563599,0.0,0.453089563599
 08/28  20:00:00,12.871458606,2.28675455721,4.98167187438,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/28  21:00:00,12.7613971593,2.28675455721,4.87161042773,0.0,1.1000107248,2.2000214496,0.453082218687,0.0,0.453082218687
 08/28  22:00:00,5.73993620895,0.402770061072,0.284139335873,0.0,0.5500053624,2.2000214496,0.453079908525,0.0,0.453079908525
 08/28  23:00:00,6.45274764408,0.936368314114,0.738355199165,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  24:00:00,5.78393793015,0.583259439523,0.422654359819,0.0,0.2750026812,2.2000214496,0.453075224234,0.0,0.453075224234
 08/29  01:00:00,6.39647284965,0.936368314114,0.682080404728,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,5.7534158601,0.583259439523,0.392132289773,0.0,0.2750026812,2.2000214496,0.453069780599,0.0,0.453069780599
 08/29  03:00:00,5.92635955334,0.694399780834,0.453935641699,0.0,0.2750026812,2.2000214496,0.453084030049,0.0,0.453084030049
 08/29  04:00:00,5.66321529959,0.548584920953,0.336606247835,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,6.06467400471,0.625050743694,0.386596449008,0.0,0.5500053624,2.2000214496,0.453083698203,0.0,0.453083698203
 08/29  06:00:00,11.9839968989,2.28675455721,4.64421552972,0.0,0.5500053624,2.2000214496,0.453084756246,0.0,0.453084756246
 08/29  07:00:00,10.0974458358,2.28675455721,3.96065374179,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  08:00:00,18.1742279775,2.28675455721,5.9873768971,0.0,4.9500482616,4.9500482616,0.45310505331,0.0,0.45310505331
 08/29  09:00:00,18.914373268,2.28675455721,6.72752218761,0.0,4.9500482616,4.9500482616,0.45311888702,0.0,0.45311888702
 08/29  10:00:00,19.1877893809,2.28675455721,7.00093830052,0.0,4.9500482616,4.9500482616,0.45311401481,0.0,0.45311401481
 08/29  11:00:00,19.2484247955,2.28675455721,7.06157371511,0.0,4.9500482616,4.9500482616,0.453122913234,0.0,0.453122913234
 08/29  12:00:00,18.3216732172,2.28675455721,6.68482749918,0.0,4.9500482616,4.4000428992,0.453116448486,0.0,0.453116448486
 08/29  13:00:00,19.328070038,2.28675455721,7.14121895761,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/29  14:00:00,19.5114612641,2.28675455721,7.3246101837,0.0,4.9500482616,4.9500482616,0.453098207487,0.0,0.453098207487
 08/29  15:00:00,19.7231743837,2.28675455721,7.53632330332,0.0,4.9500482616,4.9500482616,0.453111029753,0.0,0.453111029753
 08/29  16:00:00,19.8666936741,2.28675455721,7.67984259371,0.0,4.9500482616,4.9500482616,0.453119766093,0.0,0.453119766093
 08/29  17:00:00,14.3754949108,2.28675455721,6.58868672961,0.0,2.750026812,2.750026812,0.453105081131,0.0,0.453105081131
 08/29  18:00:00,12.0223215085,2.28675455721,5.8855294145,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/29  19:00:00,12.3326241554,2.28675455721,5.42816539467,0.0,1.6500160872,2.2000214496,0.45309084599,0.0,0.45309084599
 08/29  20:00:00,13.0307411165,2.28675455721,5.14095438485,0.0,1.1000107248,2.2000214496,0.453092687041,0.0,0.453092687041
 08/29  21:00:00,12.9139525999,2.28675455721,5.02416586826,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  22:00:00,5.91726847632,0.479510026216,0.384731638099,0.0,0.5500053624,2.2000214496,0.453083856042,0.0,0.453083856042
 08/29  23:00:00,6.71581350668,1.05153165562,0.886257720252,0.0,0.2750026812,2.2000214496,0.453070283735,0.0,0.453070283735
 08/29  24:00:00,6.71663016088,1.0638412249,0.874764805179,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  01:00:00,6.62546402376,1.02849898732,0.818940905634,0.0,0.2750026812,2.2000214496,0.453083897743,0.0,0.453083897743
 08/30  02:00:00,6.11000983939,0.744488117631,0.587497590953,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  03:00:00,6.41467843411,0.936368314114,0.700285989197,0.0,0.2750026812,2.2000214496,0.453079219164,0.0,0.453079219164
 08/30  04:00:00,6.10242713818,0.767520785932,0.556882221439,0.0,0.2750026812,2.2000214496,0.453075099515,0.0,0.453075099515
 08/30  05:00:00,6.16873816515,0.659725262264,0.455986090879,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  06:00:00,12.2729471453,2.28675455721,4.93316577611,0.0,0.5500053624,2.2000214496,0.453077776139,0.0,0.453077776139
 08/30  07:00:00,10.4053633614,2.28675455721,4.26857126742,0.0,1.6500160872,2.2000214496,0.453089085759,0.0,0.453089085759
 08/30  08:00:00,18.3450657044,2.28675455721,6.15821462397,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  09:00:00,18.9523256213,2.28675455721,6.76547454087,0.0,4.9500482616,4.9500482616,0.453115260753,0.0,0.453115260753
 08/30  10:00:00,19.0772781666,2.28675455721,6.89042708615,0.0,4.9500482616,4.9500482616,0.453113933388,0.0,0.453113933388
 08/30  11:00:00,19.3853396907,2.28675455721,7.19848861025,0.0,4.9500482616,4.9500482616,0.453116833252,0.0,0.453116833252
 08/30  12:00:00,18.5307298789,2.28675455721,6.89388416087,0.0,4.9500482616,4.4000428992,0.453134501204,0.0,0.453134501204
 08/30  13:00:00,19.4964596467,2.28675455721,7.30960856632,0.0,4.9500482616,4.9500482616,0.453119330779,0.0,0.453119330779
 08/30  14:00:00,19.8255293653,2.28675455721,7.63867828485,0.0,4.9500482616,4.9500482616,0.453070939847,0.0,0.453070939847
 08/30  15:00:00,19.9424960205,2.28675455721,7.75564494009,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  16:00:00,19.6039289211,2.28675455721,7.41707784069,0.0,4.9500482616,4.9500482616,0.453113552307,0.0,0.453113552307
 08/30  17:00:00,14.0450929362,2.28675455721,6.25828475495,0.0,2.750026812,2.750026812,0.453101534985,0.0,0.453101534985
 08/30  18:00:00,11.4346716864,2.28675455721,5.29787959237,0.0,1.6500160872,2.2000214496,0.453091581068,0.0,0.453091581068
 08/30  19:00:00,11.872399707,2.28675455721,4.96794094632,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/30  20:00:00,12.6275233744,2.28675455721,4.73773664278,0.0,1.1000107248,2.2000214496,0.453093834183,0.0,0.453093834183
 08/30  21:00:00,12.420433684,2.28675455721,4.53064695243,0.0,1.1000107248,2.2000214496,0.453071140569,0.0,0.453071140569
 08/30  22:00:00,5.45595786968,0.253396808391,0.149534249284,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  23:00:00,5.71848078682,0.583259439523,0.357197216496,0.0,0.2750026812,2.2000214496,0.453086292752,0.0,0.453086292752
 08/30  24:00:00,6.33186884129,0.936368314114,0.617476396377,0.0,0.2750026812,2.2000214496,0.453081729832,0.0,0.453081729832
 08/31  01:00:00,6.08174137372,0.790553454233,0.513163788687,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  02:00:00,5.7202514034,0.583259439523,0.358967833072,0.0,0.2750026812,2.2000214496,0.453076225311,0.0,0.453076225311
 08/31  03:00:00,5.61643256734,0.545026528153,0.293381908383,0.0,0.2750026812,2.2000214496,0.453073584215,0.0,0.453073584215
 08/31  04:00:00,5.4500735755,0.430327794042,0.241721650649,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  05:00:00,5.28118422301,0.152931645481,0.0752257655256,0.0,0.5500053624,2.2000214496,0.453073622833,0.0,0.453073622833
 08/31  06:00:00,11.8422087633,2.28675455721,4.50242739407,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  07:00:00,9.87327212706,2.28675455721,3.73648003305,0.0,1.6500160872,2.2000214496,0.453064708781,0.0,0.453064708781
 08/31  08:00:00,17.8685615878,2.28675455721,5.6817105074,0.0,4.9500482616,4.9500482616,0.453107441393,0.0,0.453107441393
 08/31  09:00:00,18.6968387887,2.28675455721,6.50998770833,0.0,4.9500482616,4.9500482616,0.45311208695,0.0,0.45311208695
 08/31  10:00:00,19.1767903712,2.28675455721,6.9899392908,0.0,4.9500482616,4.9500482616,0.453117785412,0.0,0.453117785412
 08/31  11:00:00,19.3827957419,2.28675455721,7.19594466145,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/31  12:00:00,18.5597597007,2.28675455721,6.92291398267,0.0,4.9500482616,4.4000428992,0.453130736826,0.0,0.453130736826
 08/31  13:00:00,19.3919351265,2.28675455721,7.20508404609,0.0,4.9500482616,4.9500482616,0.453132850473,0.0,0.453132850473
 08/31  14:00:00,19.6898479657,2.28675455721,7.50299688525,0.0,4.9500482616,4.9500482616,0.453113618063,0.0,0.453113618063
 08/31  15:00:00,19.9902929693,2.28675455721,7.80344188892,0.0,4.9500482616,4.9500482616,0.45309568153,0.0,0.45309568153
 08/31  16:00:00,19.5070484554,2.28675455721,7.32019737497,0.0,4.9500482616,4.9500482616,0.45312297004,0.0,0.45312297004
 08/31  17:00:00,12.8907766042,2.28675455721,5.10396842302,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/31  18:00:00,10.2283516681,2.28675455721,4.09155957406,0.0,1.6500160872,2.2000214496,0.453103614857,0.0,0.453103614857
 08/31  19:00:00,10.7315547271,2.28675455721,3.82709596646,0.0,1.6500160872,2.2000214496,0.453087581434,0.0,0.453087581434
 08/31  20:00:00,11.4368130072,2.28675455721,3.54702627557,0.0,1.1000107248,2.2000214496,0.453094108572,0.0,0.453094108572
 08/31  21:00:00,11.2707130587,2.28675455721,3.38092632708,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453052474233,0.0,0.453052474233
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  24:00:00,5.09398599427,0.20804711142,0.107914752043,0.0,0.2750026812,2.2000214496,0.453083645899,0.0,0.453083645899
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078156955,0.0,0.453078156955
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057389662,0.0,0.453057389662
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070311543,0.0,0.453070311543
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  06:00:00,11.0481019372,2.28675455721,3.70832056801,0.0,0.5500053624,2.2000214496,0.453058187176,0.0,0.453058187176
 09/01  07:00:00,9.40026016532,2.28675455721,2.87963473797,0.0,1.6500160872,2.2000214496,0.453093007402,0.0,0.453093007402
 09/01  08:00:00,16.900270337,2.28675455721,4.71341925656,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  09:00:00,17.7955106137,2.28675455721,5.60865953332,0.0,4.9500482616,4.9500482616,0.453117093503,0.0,0.453117093503
 09/01  10:00:00,18.2368088589,2.28675455721,6.04995777845,0.0,4.9500482616,4.9500482616,0.453112822647,0.0,0.453112822647
 09/01  11:00:00,18.5091142644,2.28675455721,6.32226318397,0.0,4.9500482616,4.9500482616,0.453125597427,0.0,0.453125597427
 09/01  12:00:00,17.7949945346,2.28675455721,6.15814881661,0.0,4.9500482616,4.4000428992,0.453123011287,0.0,0.453123011287
 09/01  13:00:00,18.8686362917,2.28675455721,6.68178521129,0.0,4.9500482616,4.9500482616,0.453091682863,0.0,0.453091682863
 09/01  14:00:00,19.0886764252,2.28675455721,6.9018253448,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/01  15:00:00,19.288381,2.28675455721,7.10152991956,0.0,4.9500482616,4.9500482616,0.453107720358,0.0,0.453107720358
 09/01  16:00:00,19.3528846032,2.28675455721,7.16603352276,0.0,4.9500482616,4.9500482616,0.453118378661,0.0,0.453118378661
 09/01  17:00:00,13.9132753722,2.28675455721,6.12646719095,0.0,2.750026812,2.750026812,0.453094994049,0.0,0.453094994049
 09/01  18:00:00,11.7576702037,2.28675455721,5.62087810965,0.0,1.6500160872,2.2000214496,0.453095552467,0.0,0.453095552467
 09/01  19:00:00,11.9957965814,2.28675455721,5.09133782068,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  20:00:00,12.5440752179,2.28675455721,4.65428848632,0.0,1.1000107248,2.2000214496,0.453090512599,0.0,0.453090512599
 09/01  21:00:00,12.4447640309,2.28675455721,4.55497729932,0.0,1.1000107248,2.2000214496,0.453076951506,0.0,0.453076951506
 09/01  22:00:00,5.7836749751,0.437444579642,0.293203583453,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  23:00:00,5.9418815832,0.659725262264,0.504132190136,0.0,0.2750026812,2.2000214496,0.453070597019,0.0,0.453070597019
 09/01  24:00:00,6.18098467396,0.813837154771,0.589123388381,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/02  01:00:00,5.36276211651,0.659725262264,0.475018085845,0.0,0.2750026812,1.6500160872,0.453085500087,0.0,0.453085500087
 09/02  02:00:00,5.29403184395,0.652608476663,0.413404598883,0.0,0.2750026812,1.6500160872,0.453081106446,0.0,0.453081106446
 09/02  03:00:00,5.18821896568,0.590376225124,0.369823972151,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  04:00:00,5.03053714759,0.513910402383,0.288607976806,0.0,0.2750026812,1.6500160872,0.453077126762,0.0,0.453077126762
 09/02  05:00:00,4.70616440711,0.305863290963,0.172282347742,0.0,0.2750026812,1.6500160872,0.453061345138,0.0,0.453061345138
 09/02  06:00:00,11.6936000995,2.28675455721,4.35381873029,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/02  07:00:00,8.82065518563,2.28675455721,3.40004048308,0.0,0.5500053624,2.2000214496,0.453086431907,0.0,0.453086431907
 09/02  08:00:00,10.7207835217,2.28675455721,4.03398606529,0.0,1.6500160872,2.750026812,0.45309513093,0.0,0.45309513093
 09/02  09:00:00,11.2853434347,2.28675455721,4.59854597824,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  10:00:00,11.73145666,2.28675455721,5.04465920357,0.0,1.6500160872,2.750026812,0.45309776221,0.0,0.45309776221
 09/02  11:00:00,11.9646499556,2.28675455721,5.27785249916,0.0,1.6500160872,2.750026812,0.453100412228,0.0,0.453100412228
 09/02  12:00:00,10.0679090979,2.28675455721,5.03112772867,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  13:00:00,10.1850846355,2.28675455721,5.14830326629,0.0,0.8250080436,1.9250187684,0.453092999244,0.0,0.453092999244
 09/02  14:00:00,10.1618615324,2.28675455721,5.12508016319,0.0,0.8250080436,1.9250187684,0.453092614123,0.0,0.453092614123
 09/02  15:00:00,9.8909304146,2.28675455721,4.85414904539,0.0,0.8250080436,1.9250187684,0.453082863503,0.0,0.453082863503
 09/02  16:00:00,9.20336525242,2.28675455721,4.16658388321,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  17:00:00,7.88789932835,2.28675455721,3.67612600273,0.0,0.2750026812,1.6500160872,0.453083752452,0.0,0.453083752452
 09/02  18:00:00,2.36992469769,0.289257457895,0.155648471393,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,3.68753743673,0.627119869083,0.367732132578,0.0,0.2750026812,1.6500160872,0.453085810113,0.0,0.453085810113
 09/02  20:00:00,5.03570048066,0.506793616783,0.300888095471,0.0,0.2750026812,1.6500160872,0.453087600374,0.0,0.453087600374
 09/02  21:00:00,5.36378767691,0.703585691824,0.432183216682,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,5.07556761386,0.532282224363,0.315266621089,0.0,0.2750026812,1.6500160872,0.453075144453,0.0,0.453075144453
 09/02  23:00:00,5.31094077789,0.690841388034,0.392080621448,0.0,0.2750026812,1.6500160872,0.45307028523,0.0,0.45307028523
 09/02  24:00:00,5.01069648987,0.506793616783,0.275884104687,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.55264998335,0.20804711142,0.116584103522,0.0,0.2750026812,1.6500160872,0.453080495774,0.0,0.453080495774
 09/03  02:00:00,4.54592150576,0.20804711142,0.109855625934,0.0,0.2750026812,1.6500160872,0.453056960978,0.0,0.453056960978
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066763274,0.0,0.453066763274
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082507481,0.0,0.453082507481
 09/03  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076908508,0.0,0.453076908508
 09/03  08:00:00,2.20633709821,0.161814419994,0.119503909814,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,2.62309296952,0.346745185701,0.351329015415,0.0,0.2750026812,1.6500160872,0.453084305052,0.0,0.453084305052
 09/03  10:00:00,2.91268712123,0.505320053215,0.482348299607,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  11:00:00,3.90581272999,0.967512172083,1.0132817895,0.0,0.2750026812,1.6500160872,0.453080884535,0.0,0.453080884535
 09/03  12:00:00,4.02118231489,1.06235196747,1.03381157902,0.0,0.2750026812,1.6500160872,0.453087127363,0.0,0.453087127363
 09/03  13:00:00,4.56207497737,1.3010617466,1.33599446237,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  14:00:00,4.47430978959,1.22014532445,1.32914569673,0.0,0.2750026812,1.6500160872,0.453087020581,0.0,0.453087020581
 09/03  15:00:00,4.94943368851,1.37680255795,1.64761236215,0.0,0.2750026812,1.6500160872,0.453084687644,0.0,0.453084687644
 09/03  16:00:00,4.73509277557,1.23908052729,1.57099347987,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,4.82165331503,1.37680255795,1.51983198867,0.0,0.2750026812,1.6500160872,0.453082647431,0.0,0.453082647431
 09/03  18:00:00,4.20201448154,1.18227491878,1.09472079436,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  19:00:00,5.11339937302,1.31999694943,1.10071698851,0.0,0.2750026812,1.6500160872,0.453084192288,0.0,0.453084192288
 09/03  20:00:00,6.30657748726,1.16333971594,0.91521900292,0.0,0.2750026812,1.6500160872,0.453082656702,0.0,0.453082656702
 09/03  21:00:00,6.30278061887,1.17482706101,0.899934789461,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  22:00:00,6.18643761128,1.13809277882,0.820326064057,0.0,0.2750026812,1.6500160872,0.453076125972,0.0,0.453076125972
 09/03  23:00:00,5.88145052443,0.975065832878,0.678365923149,0.0,0.2750026812,1.6500160872,0.453074436465,0.0,0.453074436465
 09/03  24:00:00,5.56646688265,0.820953940371,0.517494173879,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  01:00:00,5.56605686133,0.836869823072,0.501168269853,0.0,0.2750026812,1.6500160872,0.453060375127,0.0,0.453060375127
 09/04  02:00:00,5.17610507068,0.625050743694,0.323035558582,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  03:00:00,4.82025459825,0.399211668272,0.193024161573,0.0,0.2750026812,1.6500160872,0.453071510955,0.0,0.453071510955
 09/04  04:00:00,4.56895395389,0.229397468222,0.111537717261,0.0,0.2750026812,1.6500160872,0.453080028811,0.0,0.453080028811
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062527829,0.0,0.453062527829
 09/04  07:00:00,2.54778572988,0.13869807428,0.10023555386,0.0,0.2750026812,1.6500160872,0.453073586263,0.0,0.453073586263
 09/04  08:00:00,2.47572452295,0.27739614856,0.273309605986,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  09:00:00,3.42912959568,0.736999646115,0.76711118116,0.0,0.2750026812,1.6500160872,0.453084396211,0.0,0.453084396211
 09/04  10:00:00,4.07932818115,1.06508292448,1.08922648827,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  11:00:00,4.534572586,1.26298507762,1.34656873998,0.0,0.2750026812,1.6500160872,0.453082285825,0.0,0.453082285825
 09/04  12:00:00,4.37020914264,1.23171270946,1.21347766478,0.0,0.2750026812,1.6500160872,0.453077997745,0.0,0.453077997745
 09/04  13:00:00,4.59662372244,1.30842956443,1.3631753896,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  14:00:00,4.52434304434,1.23171270946,1.36761156648,0.0,0.2750026812,1.6500160872,0.453087573148,0.0,0.453087573148
 09/04  15:00:00,4.97777348917,1.38417037579,1.66858434498,0.0,0.2750026812,1.6500160872,0.453077482733,0.0,0.453077482733
 09/04  16:00:00,4.6748089064,1.23171270946,1.51807742854,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  17:00:00,5.03138958069,1.38417037579,1.7222004365,0.0,0.2750026812,1.6500160872,0.45307954558,0.0,0.45307954558
 09/04  18:00:00,4.61131354197,1.23171270946,1.45458206411,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  19:00:00,5.48615848808,1.38417037579,1.40930267722,0.0,0.2750026812,1.6500160872,0.453084722737,0.0,0.453084722737
 09/04  20:00:00,6.50475070598,1.18626822264,1.09046371493,0.0,0.2750026812,1.6500160872,0.453085441119,0.0,0.453085441119
 09/04  21:00:00,6.74131387004,1.33872588897,1.17456921266,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  22:00:00,6.24494639202,1.09537924902,0.921548374598,0.0,0.2750026812,1.6500160872,0.453083585461,0.0,0.453083585461
 09/04  23:00:00,6.45471326409,1.23268875308,0.994005742607,0.0,0.2750026812,1.6500160872,0.453082632389,0.0,0.453082632389
 09/04  24:00:00,5.8525966939,0.928749464039,0.695828461458,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/05  01:00:00,6.78390774667,1.16359074818,0.842292867693,0.0,0.2750026812,2.2000214496,0.453086778362,0.0,0.453086778362
 09/05  02:00:00,6.2357483791,0.859651459136,0.598072789156,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  03:00:00,6.1861605644,0.86727030921,0.54086612439,0.0,0.2750026812,2.2000214496,0.453073752775,0.0,0.453073752775
 09/05  04:00:00,5.68952608912,0.583259439523,0.328242518796,0.0,0.2750026812,2.2000214496,0.4530687008,0.0,0.4530687008
 09/05  05:00:00,6.00830038081,0.625050743694,0.330222825112,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  06:00:00,11.5704398508,2.28675455721,4.2306584816,0.0,0.5500053624,2.2000214496,0.453056328102,0.0,0.453056328102
 09/05  07:00:00,9.90465916596,2.28675455721,3.38403373861,0.0,1.6500160872,2.2000214496,0.453067053558,0.0,0.453067053558
 09/05  08:00:00,17.2664543923,2.28675455721,5.07960331192,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  09:00:00,18.0917907989,2.28675455721,5.90493971848,0.0,4.9500482616,4.9500482616,0.453115443459,0.0,0.453115443459
 09/05  10:00:00,18.5491686731,2.28675455721,6.36231759264,0.0,4.9500482616,4.9500482616,0.453122633728,0.0,0.453122633728
 09/05  11:00:00,18.8900622626,2.28675455721,6.70321118218,0.0,4.9500482616,4.9500482616,0.453125204088,0.0,0.453125204088
 09/05  12:00:00,18.1010044221,2.28675455721,6.46415870412,0.0,4.9500482616,4.4000428992,0.453109787662,0.0,0.453109787662
 09/05  13:00:00,19.1635024177,2.28675455721,6.97665133724,0.0,4.9500482616,4.9500482616,0.453135822444,0.0,0.453135822444
 09/05  14:00:00,19.493636585,2.28675455721,7.30678550458,0.0,4.9500482616,4.9500482616,0.453108715181,0.0,0.453108715181
 09/05  15:00:00,19.6852768802,2.28675455721,7.4984257998,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  16:00:00,19.5254940467,2.28675455721,7.33864296626,0.0,4.9500482616,4.9500482616,0.453121836399,0.0,0.453121836399
 09/05  17:00:00,13.9006809237,2.28675455721,6.11387274245,0.0,2.750026812,2.750026812,0.453092262882,0.0,0.453092262882
 09/05  18:00:00,11.2194641131,2.28675455721,5.0826720191,0.0,1.6500160872,2.2000214496,0.453102139556,0.0,0.453102139556
 09/05  19:00:00,11.1637956893,2.28675455721,4.25933692864,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/05  20:00:00,11.7439347912,2.28675455721,3.85414805955,0.0,1.1000107248,2.2000214496,0.453098623713,0.0,0.453098623713
 09/05  21:00:00,11.6381932118,2.28675455721,3.74840648014,0.0,1.1000107248,2.2000214496,0.453088622675,0.0,0.453088622675
 09/05  22:00:00,5.29085039439,0.145814859881,0.0920087225101,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/05  23:00:00,5.89931740911,0.729074299404,0.392218978901,0.0,0.2750026812,2.2000214496,0.453083077551,0.0,0.453083077551
 09/05  24:00:00,5.55664920709,0.513910402383,0.2647146739,0.0,0.2750026812,2.2000214496,0.453080867402,0.0,0.453080867402
 09/06  01:00:00,5.69508095985,0.583259439523,0.333797389519,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  02:00:00,5.66584366187,0.583259439523,0.304560091542,0.0,0.2750026812,2.2000214496,0.453075744911,0.0,0.453075744911
 09/06  03:00:00,5.12357766538,0.229397468222,0.116156066357,0.0,0.2750026812,2.2000214496,0.453073392298,0.0,0.453073392298
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073912598,0.0,0.453073912598
 09/06  06:00:00,11.5444985596,2.28675455721,4.20471719041,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  07:00:00,9.85306628553,2.28675455721,3.33244085818,0.0,1.6500160872,2.2000214496,0.453065585747,0.0,0.453065585747
 09/06  08:00:00,17.0887282181,2.28675455721,4.90187713766,0.0,4.9500482616,4.9500482616,0.453106329925,0.0,0.453106329925
 09/06  09:00:00,17.7930910241,2.28675455721,5.60623994366,0.0,4.9500482616,4.9500482616,0.453117040044,0.0,0.453117040044
 09/06  10:00:00,18.1293664506,2.28675455721,5.94251537021,0.0,4.9500482616,4.9500482616,0.453119451221,0.0,0.453119451221
