Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/06  11:00:00,18.3408468297,2.28675455721,6.15399574924,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/06  12:00:00,17.6067286927,2.28675455721,5.96988297467,0.0,4.9500482616,4.4000428992,0.453111033222,0.0,0.453111033222
 09/06  13:00:00,18.6152014827,2.28675455721,6.42835040225,0.0,4.9500482616,4.9500482616,0.453127778411,0.0,0.453127778411
 09/06  14:00:00,18.6682034074,2.28675455721,6.48135232702,0.0,4.9500482616,4.9500482616,0.453116266341,0.0,0.453116266341
 09/06  15:00:00,19.0725975113,2.28675455721,6.88574643088,0.0,4.9500482616,4.9500482616,0.453111436817,0.0,0.453111436817
 09/06  16:00:00,19.1527794784,2.28675455721,6.96592839798,0.0,4.9500482616,4.9500482616,0.453111626299,0.0,0.453111626299
 09/06  17:00:00,13.0763824865,2.28675455721,5.28957430528,0.0,2.750026812,2.750026812,0.453095055545,0.0,0.453095055545
 09/06  18:00:00,10.2505093423,2.28675455721,4.11371724825,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/06  19:00:00,11.033953296,2.28675455721,3.74566120198,0.0,1.6500160872,2.2000214496,0.453095471562,0.0,0.453095471562
 09/06  20:00:00,11.3843218886,2.28675455721,3.494535157,0.0,1.1000107248,2.2000214496,0.453096244718,0.0,0.453096244718
 09/06  21:00:00,11.3386182659,2.28675455721,3.44883153426,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073593923,0.0,0.453073593923
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052978055,0.0,0.453052978055
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066253769,0.0,0.453066253769
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079489248,0.0,0.453079489248
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059047437,0.0,0.453059047437
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  06:00:00,11.1501499755,2.28675455721,3.81036860631,0.0,0.5500053624,2.2000214496,0.453081225923,0.0,0.453081225923
 09/07  07:00:00,9.52900813452,2.28675455721,3.00838270718,0.0,1.6500160872,2.2000214496,0.453098160165,0.0,0.453098160165
 09/07  08:00:00,16.8206512919,2.28675455721,4.63380021146,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  09:00:00,17.6755225232,2.28675455721,5.48867144278,0.0,4.9500482616,4.9500482616,0.453116288112,0.0,0.453116288112
 09/07  10:00:00,18.1367449867,2.28675455721,5.94989390633,0.0,4.9500482616,4.9500482616,0.45310792183,0.0,0.45310792183
 09/07  11:00:00,18.4901354029,2.28675455721,6.3032843225,0.0,4.9500482616,4.9500482616,0.453127803725,0.0,0.453127803725
 09/07  12:00:00,17.7011848742,2.28675455721,6.06433915617,0.0,4.9500482616,4.4000428992,0.453137127571,0.0,0.453137127571
 09/07  13:00:00,18.8013795202,2.28675455721,6.61452843983,0.0,4.9500482616,4.9500482616,0.453128762644,0.0,0.453128762644
 09/07  14:00:00,17.8807030528,2.28675455721,5.69385197235,0.0,4.9500482616,4.9500482616,0.453103991994,0.0,0.453103991994
 09/07  15:00:00,17.1091505106,2.28675455721,4.92229943018,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/07  16:00:00,17.1522745032,2.28675455721,4.96542342283,0.0,4.9500482616,4.9500482616,0.453109047421,0.0,0.453109047421
 09/07  17:00:00,12.0592462102,2.28675455721,4.27243802897,0.0,2.750026812,2.750026812,0.453067292891,0.0,0.453067292891
 09/07  18:00:00,10.2155420103,2.28675455721,4.07874991626,0.0,1.6500160872,2.2000214496,0.453098668486,0.0,0.453098668486
 09/07  19:00:00,11.2387606078,2.28675455721,3.95046851375,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  20:00:00,11.5258346159,2.28675455721,3.63604788431,0.0,1.1000107248,2.2000214496,0.453089155463,0.0,0.453089155463
 09/07  21:00:00,11.3419233043,2.28675455721,3.45213657271,0.0,1.1000107248,2.2000214496,0.453067469862,0.0,0.453067469862
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081018068,0.0,0.453081018068
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060584918,0.0,0.453060584918
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073916236,0.0,0.453073916236
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053500886,0.0,0.453053500886
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072390692,0.0,0.453072390692
 09/08  06:00:00,11.2587495061,2.28675455721,3.91896813693,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  07:00:00,9.45067819987,2.28675455721,2.93005277252,0.0,1.6500160872,2.2000214496,0.453064263273,0.0,0.453064263273
 09/08  08:00:00,16.8302899487,2.28675455721,4.64343886834,0.0,4.9500482616,4.9500482616,0.453105633611,0.0,0.453105633611
 09/08  09:00:00,17.718753646,2.28675455721,5.53190256559,0.0,4.9500482616,4.9500482616,0.453117101978,0.0,0.453117101978
 09/08  10:00:00,18.3330517019,2.28675455721,6.14620062149,0.0,4.9500482616,4.9500482616,0.453116123795,0.0,0.453116123795
 09/08  11:00:00,18.7159765462,2.28675455721,6.52912546578,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/08  12:00:00,17.8937225151,2.28675455721,6.25687679712,0.0,4.9500482616,4.4000428992,0.453127314426,0.0,0.453127314426
 09/08  13:00:00,19.0024322382,2.28675455721,6.81558115781,0.0,4.9500482616,4.9500482616,0.453130551754,0.0,0.453130551754
 09/08  14:00:00,19.0391898317,2.28675455721,6.85233875124,0.0,4.9500482616,4.9500482616,0.45309636751,0.0,0.45309636751
 09/08  15:00:00,18.7116159008,2.28675455721,6.52476482035,0.0,4.9500482616,4.9500482616,0.453094725644,0.0,0.453094725644
 09/08  16:00:00,18.7891582858,2.28675455721,6.60230720536,0.0,4.9500482616,4.9500482616,0.453116706211,0.0,0.453116706211
 09/08  17:00:00,13.0170253902,2.28675455721,5.23021720894,0.0,2.750026812,2.750026812,0.453104261428,0.0,0.453104261428
 09/08  18:00:00,10.4582557159,2.28675455721,4.32146362184,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  19:00:00,11.2122674232,2.28675455721,3.92397532916,0.0,1.6500160872,2.2000214496,0.453088599452,0.0,0.453088599452
 09/08  20:00:00,11.3281630344,2.28675455721,3.43837630275,0.0,1.1000107248,2.2000214496,0.453082985938,0.0,0.453082985938
 09/08  21:00:00,11.0674529045,2.28675455721,3.17766617293,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079660727,0.0,0.453079660727
 09/08  23:00:00,4.89714438904,0.0764658227407,0.0426544354977,0.0,0.2750026812,2.2000214496,0.453077451215,0.0,0.453077451215
 09/08  24:00:00,4.99852957679,0.152931645481,0.0675738005043,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072555964,0.0,0.453072555964
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052191773,0.0,0.453052191773
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065629426,0.0,0.453065629426
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  06:00:00,10.8395892976,2.28675455721,3.49980792839,0.0,0.5500053624,2.2000214496,0.453053598818,0.0,0.453053598818
 09/09  07:00:00,8.06641969303,2.28675455721,2.64580499049,0.0,0.5500053624,2.2000214496,0.453085050183,0.0,0.453085050183
 09/09  08:00:00,10.0327710141,2.28675455721,3.34597355767,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  09:00:00,10.8241366215,2.28675455721,4.13733916513,0.0,1.6500160872,2.750026812,0.453098272515,0.0,0.453098272515
 09/09  10:00:00,11.3638805323,2.28675455721,4.67708307587,0.0,1.6500160872,2.750026812,0.453099533435,0.0,0.453099533435
 09/09  11:00:00,11.7056006069,2.28675455721,5.01880315052,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  12:00:00,9.85454240212,2.28675455721,4.8177610329,0.0,0.8250080436,1.9250187684,0.45309487011,0.0,0.45309487011
 09/09  13:00:00,9.93798778149,2.28675455721,4.90120641228,0.0,0.8250080436,1.9250187684,0.453093591269,0.0,0.453093591269
 09/09  14:00:00,9.12039275482,2.28675455721,4.08361138561,0.0,0.8250080436,1.9250187684,0.453094553706,0.0,0.453094553706
 09/09  15:00:00,8.56987491894,2.28675455721,3.53309354973,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  16:00:00,8.61469056888,2.28675455721,3.57790919966,0.0,0.8250080436,1.9250187684,0.453078723702,0.0,0.453078723702
 09/09  17:00:00,7.58279222237,2.28675455721,3.37101889676,0.0,0.2750026812,1.6500160872,0.453085554029,0.0,0.453085554029
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088452166,0.0,0.453088452166
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  21:00:00,4.50842810212,0.191164556852,0.08924477686,0.0,0.2750026812,1.6500160872,0.453073685917,0.0,0.453073685917
 09/09  22:00:00,4.57728694055,0.229397468222,0.119870703924,0.0,0.2750026812,1.6500160872,0.453075726217,0.0,0.453075726217
 09/09  23:00:00,4.57414145744,0.229397468222,0.116725220819,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307088648,0.0,0.45307088648
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081748019,0.0,0.453081748019
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058560554,0.0,0.453058560554
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070331931,0.0,0.453070331931
 09/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453051367321,0.0,0.453051367321
 09/10  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  08:00:00,2.35694113298,0.231163457134,0.200758907444,0.0,0.2750026812,1.6500160872,0.452995581921,0.0,0.452995581921
 09/10  09:00:00,2.65870599103,0.346745185701,0.386942036922,0.0,0.2750026812,1.6500160872,0.453080521254,0.0,0.453080521254
 09/10  10:00:00,2.55924173532,0.27739614856,0.356826818351,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  11:00:00,3.14572874344,0.615072476384,0.605637498649,0.0,0.2750026812,1.6500160872,0.453087726348,0.0,0.453087726348
 09/10  12:00:00,3.74531344448,0.898163134943,0.922131541133,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  13:00:00,3.48371040393,0.852534673536,0.70615696199,0.0,0.2750026812,1.6500160872,0.453089362601,0.0,0.453089362601
 09/10  14:00:00,3.1958798856,0.716394193346,0.554466923845,0.0,0.2750026812,1.6500160872,0.453075281553,0.0,0.453075281553
 09/10  15:00:00,3.62557722798,0.929000496276,0.771557963298,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  16:00:00,4.00165886246,1.00521528678,1.07142480728,0.0,0.2750026812,1.6500160872,0.453080312416,0.0,0.453080312416
 09/10  17:00:00,3.81013106158,0.929000496276,0.956111796896,0.0,0.2750026812,1.6500160872,0.453079494549,0.0,0.453079494549
 09/10  18:00:00,3.9036231046,1.00521528678,0.973389049418,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  19:00:00,4.77123340669,0.929000496276,0.765714142015,0.0,0.2750026812,1.6500160872,0.453081353225,0.0,0.453081353225
 09/10  20:00:00,6.01946713991,1.00521528678,0.786233084731,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,5.78041137773,0.905967827975,0.646424781353,0.0,0.2750026812,1.6500160872,0.453085029092,0.0,0.453085029092
 09/10  22:00:00,5.81728770305,0.936117281877,0.653151652771,0.0,0.2750026812,1.6500160872,0.453082371058,0.0,0.453082371058
 09/10  23:00:00,5.75275187411,0.929000496276,0.595732609429,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,5.28292687432,0.659725262264,0.395182843652,0.0,0.2750026812,1.6500160872,0.453075297028,0.0,0.453075297028
 09/11  01:00:00,6.13964462796,0.859902491373,0.501718005781,0.0,0.2750026812,2.2000214496,0.453071211445,0.0,0.453071211445
 09/11  02:00:00,5.57514566528,0.513910402383,0.283211132094,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  03:00:00,5.54772852003,0.513910402383,0.255793986847,0.0,0.2750026812,2.2000214496,0.453083452259,0.0,0.453083452259
 09/11  04:00:00,4.88818823639,0.0764658227407,0.0336982828488,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064828634,0.0,0.453064828634
 09/11  06:00:00,11.2984837325,2.28675455721,3.95870236326,0.0,0.5500053624,2.2000214496,0.453052587016,0.0,0.453052587016
 09/11  07:00:00,9.58396533498,2.28675455721,3.06333990763,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  08:00:00,16.8310593195,2.28675455721,4.64420823912,0.0,4.9500482616,4.9500482616,0.453114693812,0.0,0.453114693812
 09/11  09:00:00,17.6394309884,2.28675455721,5.45257990803,0.0,4.9500482616,4.9500482616,0.453118968304,0.0,0.453118968304
 09/11  10:00:00,18.2264667881,2.28675455721,6.03961570768,0.0,4.9500482616,4.9500482616,0.453120829776,0.0,0.453120829776
 09/11  11:00:00,18.4216553793,2.28675455721,6.23480429893,0.0,4.9500482616,4.9500482616,0.453117318199,0.0,0.453117318199
 09/11  12:00:00,17.8486332976,2.28675455721,6.21178757958,0.0,4.9500482616,4.4000428992,0.453058928799,0.0,0.453058928799
 09/11  13:00:00,19.0246634466,2.28675455721,6.83781236618,0.0,4.9500482616,4.9500482616,0.453124860138,0.0,0.453124860138
 09/11  14:00:00,18.8490044098,2.28675455721,6.66215332939,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  15:00:00,19.0429989166,2.28675455721,6.85614783618,0.0,4.9500482616,4.9500482616,0.453115999077,0.0,0.453115999077
 09/11  16:00:00,19.1772437488,2.28675455721,6.99039266836,0.0,4.9500482616,4.9500482616,0.453115035518,0.0,0.453115035518
 09/11  17:00:00,13.4612763,2.28675455721,5.67446811874,0.0,2.750026812,2.750026812,0.453100246708,0.0,0.453100246708
 09/11  18:00:00,10.9250887357,2.28675455721,4.78829664173,0.0,1.6500160872,2.2000214496,0.453102471783,0.0,0.453102471783
 09/11  19:00:00,11.3357367555,2.28675455721,4.04744466149,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/11  20:00:00,11.4220198207,2.28675455721,3.53223308907,0.0,1.1000107248,2.2000214496,0.453098774984,0.0,0.453098774984
 09/11  21:00:00,11.3434108857,2.28675455721,3.45362415411,0.0,1.1000107248,2.2000214496,0.453073238209,0.0,0.453073238209
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/11  23:00:00,5.0995237857,0.20804711142,0.113452543477,0.0,0.2750026812,2.2000214496,0.453067487969,0.0,0.453067487969
 09/11  24:00:00,5.10048416505,0.20804711142,0.114412922827,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  01:00:00,4.99618741169,0.13869807428,0.0794652066074,0.0,0.2750026812,2.2000214496,0.453082512383,0.0,0.453082512383
 09/12  02:00:00,4.88134855285,0.0693490371401,0.033975384906,0.0,0.2750026812,2.2000214496,0.453060890187,0.0,0.453060890187
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074467949,0.0,0.453074467949
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306089125,0.0,0.45306089125
 09/12  06:00:00,11.6078496559,2.28675455721,4.2680682867,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  07:00:00,9.84080804577,2.28675455721,3.32018261843,0.0,1.6500160872,2.2000214496,0.453099475094,0.0,0.453099475094
 09/12  08:00:00,16.8013338842,2.28675455721,4.61448280377,0.0,4.9500482616,4.9500482616,0.453097135907,0.0,0.453097135907
 09/12  09:00:00,17.2096294459,2.28675455721,5.02277836552,0.0,4.9500482616,4.9500482616,0.4531094707,0.0,0.4531094707
 09/12  10:00:00,17.5971435668,2.28675455721,5.41029248635,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/12  11:00:00,17.9818203751,2.28675455721,5.79496929473,0.0,4.9500482616,4.9500482616,0.453121726498,0.0,0.453121726498
 09/12  12:00:00,16.8666942271,2.28675455721,5.22984850912,0.0,4.9500482616,4.4000428992,0.453128289979,0.0,0.453128289979
 09/12  13:00:00,17.071885302,2.28675455721,4.88503422155,0.0,4.9500482616,4.9500482616,0.45313420463,0.0,0.45313420463
 09/12  14:00:00,16.7869718252,2.28675455721,4.6001207448,0.0,4.9500482616,4.9500482616,0.453104302573,0.0,0.453104302573
 09/12  15:00:00,16.8142005288,2.28675455721,4.62734944838,0.0,4.9500482616,4.9500482616,0.453079979442,0.0,0.453079979442
 09/12  16:00:00,16.8093188384,2.28675455721,4.62246775799,0.0,4.9500482616,4.9500482616,0.453106562609,0.0,0.453106562609
 09/12  17:00:00,11.1243472043,2.28675455721,3.33753902307,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/12  18:00:00,8.85774926534,2.28675455721,2.72095717133,0.0,1.6500160872,2.2000214496,0.453098253499,0.0,0.453098253499
 09/12  19:00:00,9.92203190128,2.28675455721,2.63373980726,0.0,1.6500160872,2.2000214496,0.453094050081,0.0,0.453094050081
 09/12  20:00:00,10.3824570898,2.28675455721,2.49267035815,0.0,1.1000107248,2.2000214496,0.453069927123,0.0,0.453069927123
 09/12  21:00:00,10.3083397073,2.28675455721,2.41855297569,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083193604,0.0,0.453083193604
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063037117,0.0,0.453063037117
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076667652,0.0,0.453076667652
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056568686,0.0,0.453056568686
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070256585,0.0,0.453070256585
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  06:00:00,9.96458048784,2.28675455721,2.62479911863,0.0,0.5500053624,2.2000214496,0.453059225679,0.0,0.453059225679
 09/13  07:00:00,8.60709336956,2.28675455721,2.08646794221,0.0,1.6500160872,2.2000214496,0.453096589768,0.0,0.453096589768
 09/13  08:00:00,15.6963214661,2.28675455721,3.50947038567,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/13  09:00:00,16.2028371475,2.28675455721,4.01598606712,0.0,4.9500482616,4.9500482616,0.453116108442,0.0,0.453116108442
 09/13  10:00:00,16.5473986745,2.28675455721,4.3605475941,0.0,4.9500482616,4.9500482616,0.453116453966,0.0,0.453116453966
 09/13  11:00:00,17.0588636106,2.28675455721,4.87201253022,0.0,4.9500482616,4.9500482616,0.453126253842,0.0,0.453126253842
 09/13  12:00:00,16.3247058664,2.28675455721,4.68786014834,0.0,4.9500482616,4.4000428992,0.453129300698,0.0,0.453129300698
 09/13  13:00:00,17.3580242295,2.28675455721,5.17117314906,0.0,4.9500482616,4.9500482616,0.453120716688,0.0,0.453120716688
 09/13  14:00:00,17.7869064411,2.28675455721,5.60005536071,0.0,4.9500482616,4.9500482616,0.453096323754,0.0,0.453096323754
 09/13  15:00:00,18.1205944867,2.28675455721,5.93374340633,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/13  16:00:00,18.0389049901,2.28675455721,5.8520539097,0.0,4.9500482616,4.9500482616,0.4531050757,0.0,0.4531050757
 09/13  17:00:00,11.7664601305,2.28675455721,3.97965194925,0.0,2.750026812,2.750026812,0.453108528069,0.0,0.453108528069
 09/13  18:00:00,9.10297513595,2.28675455721,2.96618304193,0.0,1.6500160872,2.2000214496,0.453098923609,0.0,0.453098923609
 09/13  19:00:00,10.2076843761,2.28675455721,2.91939228204,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/13  20:00:00,10.8560370836,2.28675455721,2.966250352,0.0,1.1000107248,2.2000214496,0.453096908845,0.0,0.453096908845
 09/13  21:00:00,10.8121973459,2.28675455721,2.92241061425,0.0,1.1000107248,2.2000214496,0.45306899032,0.0,0.45306899032
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082953353,0.0,0.453082953353
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306288946,0.0,0.45306288946
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076619863,0.0,0.453076619863
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056584088,0.0,0.453056584088
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076023134,0.0,0.453076023134
 09/14  06:00:00,10.6352187815,2.28675455721,3.29543741233,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/14  07:00:00,9.0959372237,2.28675455721,2.57531179636,0.0,1.6500160872,2.2000214496,0.453068590618,0.0,0.453068590618
 09/14  08:00:00,16.1905881656,2.28675455721,4.00373708519,0.0,4.9500482616,4.9500482616,0.45310435217,0.0,0.45310435217
 09/14  09:00:00,16.473897782,2.28675455721,4.28704670161,0.0,4.9500482616,4.9500482616,0.453116736836,0.0,0.453116736836
 09/14  10:00:00,16.5712411137,2.28675455721,4.38439003329,0.0,4.9500482616,4.9500482616,0.453120564575,0.0,0.453120564575
 09/14  11:00:00,16.9632274718,2.28675455721,4.77637639141,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/14  12:00:00,16.5123715889,2.28675455721,4.87552587087,0.0,4.9500482616,4.4000428992,0.453126617184,0.0,0.453126617184
 09/14  13:00:00,17.612925348,2.28675455721,5.42607426758,0.0,4.9500482616,4.9500482616,0.453112014064,0.0,0.453112014064
 09/14  14:00:00,17.0601662979,2.28675455721,4.87331521746,0.0,4.9500482616,4.9500482616,0.453116093227,0.0,0.453116093227
 09/14  15:00:00,16.6225111188,2.28675455721,4.43566003836,0.0,4.9500482616,4.9500482616,0.453093141755,0.0,0.453093141755
 09/14  16:00:00,16.8140404457,2.28675455721,4.62718936531,0.0,4.9500482616,4.9500482616,0.453117022376,0.0,0.453117022376
 09/14  17:00:00,11.5550092697,2.28675455721,3.76820108852,0.0,2.750026812,2.750026812,0.453098565669,0.0,0.453098565669
 09/14  18:00:00,9.40972716743,2.28675455721,3.27293507342,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/14  19:00:00,10.3494111379,2.28675455721,3.06111904391,0.0,1.6500160872,2.2000214496,0.453097110436,0.0,0.453097110436
 09/14  20:00:00,10.7291485415,2.28675455721,2.83936180986,0.0,1.1000107248,2.2000214496,0.453091954307,0.0,0.453091954307
 09/14  21:00:00,10.6069306888,2.28675455721,2.7171439572,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075527814,0.0,0.453075527814
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053795276,0.0,0.453053795276
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067602911,0.0,0.453067602911
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081378218,0.0,0.453081378218
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061433058,0.0,0.453061433058
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,10.3428475333,2.28675455721,3.00306616404,0.0,0.5500053624,2.2000214496,0.453083855793,0.0,0.453083855793
 09/15  07:00:00,8.80401804761,2.28675455721,2.28339262026,0.0,1.6500160872,2.2000214496,0.453096852041,0.0,0.453096852041
 09/15  08:00:00,15.7444100975,2.28675455721,3.55755901704,0.0,4.9500482616,4.9500482616,0.4531146733,0.0,0.4531146733
 09/15  09:00:00,16.2068155225,2.28675455721,4.01996444205,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  10:00:00,16.9581740893,2.28675455721,4.77132300891,0.0,4.9500482616,4.9500482616,0.453123672363,0.0,0.453123672363
 09/15  11:00:00,17.5560062822,2.28675455721,5.36915520183,0.0,4.9500482616,4.9500482616,0.453128451353,0.0,0.453128451353
 09/15  12:00:00,16.9204938425,2.28675455721,5.28364812452,0.0,4.9500482616,4.4000428992,0.453132411867,0.0,0.453132411867
 09/15  13:00:00,18.0254358595,2.28675455721,5.83858477912,0.0,4.9500482616,4.9500482616,0.453135025288,0.0,0.453135025288
 09/15  14:00:00,18.0463547467,2.28675455721,5.85950366633,0.0,4.9500482616,4.9500482616,0.453073315267,0.0,0.453073315267
 09/15  15:00:00,18.1044394479,2.28675455721,5.91758836748,0.0,4.9500482616,4.9500482616,0.453095711616,0.0,0.453095711616
 09/15  16:00:00,17.8616420487,2.28675455721,5.67479096831,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  17:00:00,12.2145443775,2.28675455721,4.42773619631,0.0,2.750026812,2.750026812,0.453112632766,0.0,0.453112632766
 09/15  18:00:00,9.82663952701,2.28675455721,3.689847433,0.0,1.6500160872,2.2000214496,0.453100497335,0.0,0.453100497335
 09/15  19:00:00,11.0282485891,2.28675455721,3.35612316174,0.0,1.6500160872,2.2000214496,0.45308771566,0.0,0.45308771566
 09/15  20:00:00,11.0892204011,2.28675455721,3.19943366947,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  21:00:00,11.0761533624,2.28675455721,3.18636663082,0.0,1.1000107248,2.2000214496,0.453086361311,0.0,0.453086361311
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083111844,0.0,0.453083111844
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063173889,0.0,0.453063173889
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077034482,0.0,0.453077034482
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057130813,0.0,0.453057130813
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074510741,0.0,0.453074510741
 09/16  06:00:00,10.5709663902,2.28675455721,3.23118502098,0.0,0.5500053624,2.2000214496,0.453061638767,0.0,0.453061638767
 09/16  07:00:00,7.81437732052,2.28675455721,2.39376261797,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/16  08:00:00,9.50782328641,2.28675455721,2.82102583,0.0,1.6500160872,2.750026812,0.453085545472,0.0,0.453085545472
 09/16  09:00:00,10.0378431659,2.28675455721,3.35104570947,0.0,1.6500160872,2.750026812,0.453101914072,0.0,0.453101914072
 09/16  10:00:00,10.6759591383,2.28675455721,3.98916168184,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  11:00:00,11.1977363133,2.28675455721,4.51093885692,0.0,1.6500160872,2.750026812,0.453102251313,0.0,0.453102251313
 09/16  12:00:00,9.3998826968,2.28675455721,4.36310132758,0.0,0.8250080436,1.9250187684,0.453067044495,0.0,0.453067044495
 09/16  13:00:00,9.62206793367,2.28675455721,4.58528656445,0.0,0.8250080436,1.9250187684,0.453090552523,0.0,0.453090552523
 09/16  14:00:00,9.56733921298,2.28675455721,4.53055784377,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  15:00:00,9.38258571112,2.28675455721,4.34580434191,0.0,0.8250080436,1.9250187684,0.453085287434,0.0,0.453085287434
 09/16  16:00:00,8.6212398309,2.28675455721,3.58445846168,0.0,0.8250080436,1.9250187684,0.453092373997,0.0,0.453092373997
 09/16  17:00:00,7.02886735401,2.28675455721,2.81709402839,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086983469,0.0,0.453086983469
 09/16  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072402617,0.0,0.453072402617
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060326942,0.0,0.453060326942
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076127947,0.0,0.453076127947
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056219451,0.0,0.453056219451
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066929924,0.0,0.453066929924
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077457163,0.0,0.453077457163
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059236829,0.0,0.453059236829
 09/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071251484,0.0,0.453071251484
 09/17  08:00:00,1.94235602769,0.017337259285,0.0,0.0,0.2750026812,1.6500160872,0.453083850198,0.0,0.453083850198
 09/17  09:00:00,2.59908737923,0.346745185701,0.327323425126,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  10:00:00,2.70032719442,0.360313754444,0.414994671569,0.0,0.2750026812,1.6500160872,0.453081147394,0.0,0.453081147394
 09/17  11:00:00,3.33265939016,0.661370116684,0.746270505074,0.0,0.2750026812,1.6500160872,0.453085433169,0.0,0.453085433169
 09/17  12:00:00,4.00319177696,0.986098831095,1.09207417746,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  13:00:00,4.26441578929,1.09941732182,1.23997969906,0.0,0.2750026812,1.6500160872,0.453091342004,0.0,0.453091342004
 09/17  14:00:00,3.89583406602,1.00521528678,0.965600010841,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  15:00:00,3.59789778591,0.929000496276,0.743878521229,0.0,0.2750026812,1.6500160872,0.45308308777,0.0,0.45308308777
 09/17  16:00:00,3.76924867663,1.00521528678,0.839014621442,0.0,0.2750026812,1.6500160872,0.453080951431,0.0,0.453080951431
 09/17  17:00:00,3.63107177119,0.929000496276,0.777052506512,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  18:00:00,3.72865643275,1.00521528678,0.798422377567,0.0,0.2750026812,1.6500160872,0.453061371896,0.0,0.453061371896
 09/17  19:00:00,5.03798031048,0.929000496276,0.648627712467,0.0,0.2750026812,1.6500160872,0.453079751082,0.0,0.453079751082
 09/17  20:00:00,5.92130380111,1.00521528678,0.688069745928,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  21:00:00,5.70486066369,0.894451493825,0.582390401466,0.0,0.2750026812,1.6500160872,0.453078334268,0.0,0.453078334268
 09/17  22:00:00,5.76641139045,0.936117281877,0.602275340172,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  23:00:00,5.60636850951,0.859776975255,0.518572765854,0.0,0.2750026812,1.6500160872,0.453084844813,0.0,0.453084844813
 09/17  24:00:00,5.43891083027,0.762995721263,0.447896340607,0.0,0.2750026812,1.6500160872,0.453083771477,0.0,0.453083771477
 09/18  01:00:00,5.73879331532,0.610189591901,0.350579592611,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  02:00:00,5.25545135202,0.305863290963,0.171563930249,0.0,0.2750026812,2.2000214496,0.453062678849,0.0,0.453062678849
 09/18  03:00:00,5.23568270048,0.305863290963,0.151795278714,0.0,0.2750026812,2.2000214496,0.453076698934,0.0,0.453076698934
 09/18  04:00:00,4.88828349363,0.0764658227407,0.0337935400849,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306156462,0.0,0.45306156462
 09/18  06:00:00,11.4245523623,2.28675455721,4.08477099308,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  07:00:00,9.68041509916,2.28675455721,3.15978967182,0.0,1.6500160872,2.2000214496,0.453089692529,0.0,0.453089692529
 09/18  08:00:00,16.9106231385,2.28675455721,4.7237720581,0.0,4.9500482616,4.9500482616,0.45310477978,0.0,0.45310477978
 09/18  09:00:00,17.6047212047,2.28675455721,5.41787012429,0.0,4.9500482616,4.9500482616,0.453118356964,0.0,0.453118356964
 09/18  10:00:00,18.3203572903,2.28675455721,6.1335062099,0.0,4.9500482616,4.9500482616,0.453123789979,0.0,0.453123789979
 09/18  11:00:00,18.8670436899,2.28675455721,6.68019260947,0.0,4.9500482616,4.9500482616,0.453119473476,0.0,0.453119473476
 09/18  12:00:00,17.8221037531,2.28675455721,6.18525803513,0.0,4.9500482616,4.4000428992,0.453118989786,0.0,0.453118989786
 09/18  13:00:00,19.0042308932,2.28675455721,6.8173798128,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/18  14:00:00,19.2651572847,2.28675455721,7.07830620426,0.0,4.9500482616,4.9500482616,0.453114546337,0.0,0.453114546337
 09/18  15:00:00,19.3181317071,2.28675455721,7.13128062668,0.0,4.9500482616,4.9500482616,0.45308264475,0.0,0.45308264475
 09/18  16:00:00,19.2806712671,2.28675455721,7.09382018672,0.0,4.9500482616,4.9500482616,0.453129430136,0.0,0.453129430136
 09/18  17:00:00,13.7509121492,2.28675455721,5.96410396798,0.0,2.750026812,2.750026812,0.453107797385,0.0,0.453107797385
 09/18  18:00:00,11.2008699985,2.28675455721,5.06407790449,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  19:00:00,11.999726014,2.28675455721,4.32760058661,0.0,1.6500160872,2.2000214496,0.453092030758,0.0,0.453092030758
 09/18  20:00:00,11.6747453259,2.28675455721,3.78495859426,0.0,1.1000107248,2.2000214496,0.453092188408,0.0,0.453092188408
 09/18  21:00:00,11.476999909,2.28675455721,3.58721317741,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308887021,0.0,0.45308887021
 09/18  23:00:00,5.1271556519,0.229397468222,0.119734052878,0.0,0.2750026812,2.2000214496,0.453076652433,0.0,0.453076652433
 09/18  24:00:00,5.01553683557,0.152931645481,0.0845810592833,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  01:00:00,4.89099402106,0.0764658227407,0.0365040675137,0.0,0.2750026812,2.2000214496,0.453073758939,0.0,0.453073758939
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052732023,0.0,0.453052732023
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066886471,0.0,0.453066886471
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054953331,0.0,0.453054953331
 09/19  06:00:00,11.4014882589,2.28675455721,4.06170688972,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/19  07:00:00,9.67974146451,2.28675455721,3.15911603717,0.0,1.6500160872,2.2000214496,0.453100302376,0.0,0.453100302376
 09/19  08:00:00,16.935451188,2.28675455721,4.74860010757,0.0,4.9500482616,4.9500482616,0.453112728317,0.0,0.453112728317
 09/19  09:00:00,17.5935952915,2.28675455721,5.40674421108,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/19  10:00:00,18.0489976223,2.28675455721,5.86214654185,0.0,4.9500482616,4.9500482616,0.4531215406,0.0,0.4531215406
 09/19  11:00:00,18.4775449459,2.28675455721,6.29069386548,0.0,4.9500482616,4.9500482616,0.453124951768,0.0,0.453124951768
 09/19  12:00:00,17.773390035,2.28675455721,6.13654431695,0.0,4.9500482616,4.4000428992,0.45309981332,0.0,0.45309981332
 09/19  13:00:00,18.8677298175,2.28675455721,6.6808787371,0.0,4.9500482616,4.9500482616,0.45313650689,0.0,0.45313650689
 09/19  14:00:00,18.9044322867,2.28675455721,6.71758120633,0.0,4.9500482616,4.9500482616,0.453081436525,0.0,0.453081436525
 09/19  15:00:00,19.1173871294,2.28675455721,6.93053604902,0.0,4.9500482616,4.9500482616,0.453106837098,0.0,0.453106837098
 09/19  16:00:00,18.7693170064,2.28675455721,6.58246592599,0.0,4.9500482616,4.9500482616,0.453128309824,0.0,0.453128309824
 09/19  17:00:00,13.1093340109,2.28675455721,5.32252582969,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/19  18:00:00,10.9458385031,2.28675455721,4.80904640908,0.0,1.6500160872,2.2000214496,0.453104623572,0.0,0.453104623572
 09/19  19:00:00,12.1821303606,2.28675455721,4.51000493328,0.0,1.6500160872,2.2000214496,0.453094980279,0.0,0.453094980279
 09/19  20:00:00,11.6509788864,2.28675455721,3.76119215477,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  21:00:00,10.9803855942,2.28675455721,3.09059886256,0.0,1.1000107248,2.2000214496,0.453096093973,0.0,0.453096093973
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307458043,0.0,0.45307458043
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053465551,0.0,0.453053465551
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067667239,0.0,0.453067667239
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081819789,0.0,0.453081819789
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062213188,0.0,0.453062213188
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,10.6509638656,2.28675455721,3.31118249643,0.0,0.5500053624,2.2000214496,0.453086452898,0.0,0.453086452898
 09/20  07:00:00,8.93607138543,2.28675455721,2.41544595808,0.0,1.6500160872,2.2000214496,0.453069825195,0.0,0.453069825195
 09/20  08:00:00,15.8269466257,2.28675455721,3.64009554533,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  09:00:00,16.3661108615,2.28675455721,4.17925978107,0.0,4.9500482616,4.9500482616,0.453113436876,0.0,0.453113436876
 09/20  10:00:00,16.7467333681,2.28675455721,4.55988228768,0.0,4.9500482616,4.9500482616,0.45311688095,0.0,0.45311688095
 09/20  11:00:00,17.1325306174,2.28675455721,4.94567953702,0.0,4.9500482616,4.9500482616,0.453127714283,0.0,0.453127714283
 09/20  12:00:00,16.5769694581,2.28675455721,4.94012374007,0.0,4.9500482616,4.4000428992,0.453127866925,0.0,0.453127866925
 09/20  13:00:00,17.8019140047,2.28675455721,5.61506292431,0.0,4.9500482616,4.9500482616,0.453132212197,0.0,0.453132212197
 09/20  14:00:00,18.1300915806,2.28675455721,5.94324050014,0.0,4.9500482616,4.9500482616,0.453110169233,0.0,0.453110169233
 09/20  15:00:00,18.067325627,2.28675455721,5.88047454659,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/20  16:00:00,18.0296762786,2.28675455721,5.8428251982,0.0,4.9500482616,4.9500482616,0.453122175955,0.0,0.453122175955
 09/20  17:00:00,12.6061855591,2.28675455721,4.81937737787,0.0,2.750026812,2.750026812,0.453100319415,0.0,0.453100319415
 09/20  18:00:00,10.2118724403,2.28675455721,4.07508034632,0.0,1.6500160872,2.2000214496,0.453093082869,0.0,0.453093082869
 09/20  19:00:00,11.3586308284,2.28675455721,3.68650540106,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/20  20:00:00,11.381374554,2.28675455721,3.49158782241,0.0,1.1000107248,2.2000214496,0.453092767791,0.0,0.453092767791
 09/20  21:00:00,11.1827984185,2.28675455721,3.29301168687,0.0,1.1000107248,2.2000214496,0.453076134337,0.0,0.453076134337
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072861478,0.0,0.453072861478
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053207111,0.0,0.453053207111
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067512318,0.0,0.453067512318
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081744262,0.0,0.453081744262
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066953937,0.0,0.453066953937
 09/21  06:00:00,10.7059629936,2.28675455721,3.36618162434,0.0,0.5500053624,2.2000214496,0.453054067932,0.0,0.453054067932
 09/21  07:00:00,9.09629646081,2.28675455721,2.57567103346,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/21  08:00:00,16.2175399533,2.28675455721,4.03068887285,0.0,4.9500482616,4.9500482616,0.453112045823,0.0,0.453112045823
 09/21  09:00:00,16.7778966531,2.28675455721,4.59104557266,0.0,4.9500482616,4.9500482616,0.453122331605,0.0,0.453122331605
 09/21  10:00:00,17.0367993659,2.28675455721,4.8499482855,0.0,4.9500482616,4.9500482616,0.453121758201,0.0,0.453121758201
 09/21  11:00:00,17.3121032054,2.28675455721,5.12525212496,0.0,4.9500482616,4.9500482616,0.453126985079,0.0,0.453126985079
 09/21  12:00:00,16.8264886072,2.28675455721,5.18964288916,0.0,4.9500482616,4.4000428992,0.453141996266,0.0,0.453141996266
 09/21  13:00:00,17.8670145647,2.28675455721,5.68016348424,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/21  14:00:00,17.9744202776,2.28675455721,5.78756919719,0.0,4.9500482616,4.9500482616,0.453123784972,0.0,0.453123784972
 09/21  15:00:00,18.0697763339,2.28675455721,5.88292525348,0.0,4.9500482616,4.9500482616,0.453098207856,0.0,0.453098207856
 09/21  16:00:00,18.0849309574,2.28675455721,5.89807987698,0.0,4.9500482616,4.9500482616,0.453130273145,0.0,0.453130273145
 09/21  17:00:00,12.6413692193,2.28675455721,4.85456103808,0.0,2.750026812,2.750026812,0.453097442457,0.0,0.453097442457
 09/21  18:00:00,10.2870053814,2.28675455721,4.15021328734,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/21  19:00:00,11.4631468434,2.28675455721,3.7910214161,0.0,1.6500160872,2.2000214496,0.453100242578,0.0,0.453100242578
 09/21  20:00:00,11.4583504047,2.28675455721,3.56856367308,0.0,1.1000107248,2.2000214496,0.45309170159,0.0,0.45309170159
 09/21  21:00:00,11.2674643154,2.28675455721,3.37767758376,0.0,1.1000107248,2.2000214496,0.453084116073,0.0,0.453084116073
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077721417,0.0,0.453077721417
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058175361,0.0,0.453058175361
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072543507,0.0,0.453072543507
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053029447,0.0,0.453053029447
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075394019,0.0,0.453075394019
 09/22  06:00:00,10.6949591983,2.28675455721,3.35517782909,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/22  07:00:00,8.87453282319,2.28675455721,2.35390739584,0.0,1.6500160872,2.2000214496,0.453080681385,0.0,0.453080681385
 09/22  08:00:00,15.7788255251,2.28675455721,3.5919744447,0.0,4.9500482616,4.9500482616,0.453120534996,0.0,0.453120534996
 09/22  09:00:00,16.28420995,2.28675455721,4.09735886963,0.0,4.9500482616,4.9500482616,0.453117427469,0.0,0.453117427469
 09/22  10:00:00,16.74409771,2.28675455721,4.55724662963,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  11:00:00,17.1980229412,2.28675455721,5.01117186074,0.0,4.9500482616,4.9500482616,0.453115072127,0.0,0.453115072127
 09/22  12:00:00,16.7474838895,2.28675455721,5.11063817148,0.0,4.9500482616,4.4000428992,0.453139658454,0.0,0.453139658454
 09/22  13:00:00,17.8349715701,2.28675455721,5.64812048964,0.0,4.9500482616,4.9500482616,0.453130356338,0.0,0.453130356338
 09/22  14:00:00,17.9995895808,2.28675455721,5.81273850042,0.0,4.9500482616,4.9500482616,0.453113192435,0.0,0.453113192435
 09/22  15:00:00,18.2827832534,2.28675455721,6.09593217301,0.0,4.9500482616,4.9500482616,0.453116060927,0.0,0.453116060927
 09/22  16:00:00,18.4435044607,2.28675455721,6.25665338029,0.0,4.9500482616,4.9500482616,0.453124608334,0.0,0.453124608334
 09/22  17:00:00,12.9953527472,2.28675455721,5.20854456603,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/22  18:00:00,10.6162666222,2.28675455721,4.47947452822,0.0,1.6500160872,2.2000214496,0.453100669707,0.0,0.453100669707
 09/22  19:00:00,11.7556157915,2.28675455721,4.08349036419,0.0,1.6500160872,2.2000214496,0.453097693584,0.0,0.453097693584
 09/22  20:00:00,11.6784896574,2.28675455721,3.78870292582,0.0,1.1000107248,2.2000214496,0.453095288196,0.0,0.453095288196
 09/22  21:00:00,11.4672206328,2.28675455721,3.57743390116,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/22  22:00:00,5.1768739585,0.0764658227407,0.0473813237543,0.0,0.5500053624,2.2000214496,0.453073696491,0.0,0.453073696491
 09/22  23:00:00,5.3669423035,0.382329113703,0.206589058993,0.0,0.2750026812,2.2000214496,0.453054113824,0.0,0.453054113824
 09/22  24:00:00,5.12971470848,0.229397468222,0.122293109458,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/23  01:00:00,4.57053621846,0.229397468222,0.113119981833,0.0,0.2750026812,1.6500160872,0.453069748886,0.0,0.453069748886
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082924403,0.0,0.453082924403
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063536329,0.0,0.453063536329
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  06:00:00,10.81131324,2.28675455721,3.47153187082,0.0,0.5500053624,2.2000214496,0.453052946159,0.0,0.453052946159
 09/23  07:00:00,7.90963394491,2.28675455721,2.48901924237,0.0,0.5500053624,2.2000214496,0.453085080526,0.0,0.453085080526
 09/23  08:00:00,9.70086054704,2.28675455721,3.01406309062,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  09:00:00,10.4648039915,2.28675455721,3.7780065351,0.0,1.6500160872,2.750026812,0.45310331253,0.0,0.45310331253
 09/23  10:00:00,11.0345571795,2.28675455721,4.34775972309,0.0,1.6500160872,2.750026812,0.453097755603,0.0,0.453097755603
 09/23  11:00:00,11.2183982884,2.28675455721,4.53160083203,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  12:00:00,9.52118854023,2.28675455721,4.48440717102,0.0,0.8250080436,1.9250187684,0.453104402338,0.0,0.453104402338
 09/23  13:00:00,9.52492199027,2.28675455721,4.48814062106,0.0,0.8250080436,1.9250187684,0.453077707105,0.0,0.453077707105
 09/23  14:00:00,9.51933465899,2.28675455721,4.48255328978,0.0,0.8250080436,1.9250187684,0.453093259736,0.0,0.453093259736
 09/23  15:00:00,9.29919711217,2.28675455721,4.26241574296,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  16:00:00,9.58161005508,2.28675455721,4.54482868586,0.0,0.8250080436,1.9250187684,0.453080512851,0.0,0.453080512851
 09/23  17:00:00,8.63664603024,2.28675455721,4.42487270462,0.0,0.2750026812,1.6500160872,0.453078185587,0.0,0.453078185587
 09/23  18:00:00,2.36916752294,0.265851183192,0.178297571341,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  19:00:00,4.5884258467,0.705957953691,0.42211579127,0.0,0.2750026812,1.6500160872,0.453085638015,0.0,0.453085638015
 09/23  20:00:00,5.09611152192,0.548584920953,0.31950783256,0.0,0.2750026812,1.6500160872,0.45308045458,0.0,0.45308045458
 09/23  21:00:00,5.3443454498,0.694399780834,0.421926900563,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  22:00:00,5.04167181868,0.513910402383,0.299742647889,0.0,0.2750026812,1.6500160872,0.453083359562,0.0,0.453083359562
 09/23  23:00:00,5.18034960169,0.590376225124,0.361954608163,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  24:00:00,4.9233544219,0.444561365243,0.250774288257,0.0,0.2750026812,1.6500160872,0.453082360793,0.0,0.453082360793
 09/24  01:00:00,4.70162644447,0.305863290963,0.167744385102,0.0,0.2750026812,1.6500160872,0.453077489782,0.0,0.453077489782
 09/24  02:00:00,4.68976683107,0.305863290963,0.155884771705,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305359919,0.0,0.45305359919
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064600817,0.0,0.453064600817
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081833939,0.0,0.453081833939
