Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/24  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  08:00:00,2.41832786531,0.254279802847,0.239029294061,0.0,0.2750026812,1.6500160872,0.453083723287,0.0,0.453083723287
 09/24  09:00:00,2.88572090365,0.4464295197,0.51427261555,0.0,0.2750026812,1.6500160872,0.45308618223,0.0,0.45308618223
 09/24  10:00:00,3.88974486559,0.96698237541,0.997743721778,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  11:00:00,3.87938553876,0.929000496276,1.02536627408,0.0,0.2750026812,1.6500160872,0.453086921843,0.0,0.453086921843
 09/24  12:00:00,3.898604535,1.00521528678,0.968370479819,0.0,0.2750026812,1.6500160872,0.453087178127,0.0,0.453087178127
 09/24  13:00:00,3.75591588321,0.929000496276,0.901896618527,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  14:00:00,4.27516397974,1.11125242268,1.23889278866,0.0,0.2750026812,1.6500160872,0.453086448964,0.0,0.453086448964
 09/24  15:00:00,4.62923831783,1.20671680457,1.49750274485,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  16:00:00,4.64041622607,1.23243772084,1.48295973683,0.0,0.2750026812,1.6500160872,0.453086290128,0.0,0.453086290128
 09/24  17:00:00,4.5857642586,1.28245761593,1.37828787426,0.0,0.2750026812,1.6500160872,0.453083767762,0.0,0.453083767762
 09/24  18:00:00,4.34963966643,1.20719078372,1.21743011431,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  19:00:00,6.01642363839,1.1372877275,1.03495047582,0.0,0.2750026812,1.6500160872,0.453083355149,0.0,0.453083355149
 09/24  20:00:00,6.11124870144,1.00521528678,0.878014646253,0.0,0.2750026812,1.6500160872,0.453071365703,0.0,0.453071365703
 09/24  21:00:00,5.92069740316,0.929000496276,0.763678138481,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  22:00:00,6.00732897444,1.00521528678,0.774094919255,0.0,0.2750026812,1.6500160872,0.453077989297,0.0,0.453077989297
 09/24  23:00:00,5.82119591471,0.929000496276,0.664176650034,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  24:00:00,5.81637042872,0.970666284328,0.617685375992,0.0,0.2750026812,1.6500160872,0.453077804184,0.0,0.453077804184
 09/25  01:00:00,6.16783867078,0.859902491373,0.529912048608,0.0,0.2750026812,2.2000214496,0.453080081918,0.0,0.453080081918
 09/25  02:00:00,6.19440912067,0.866768244737,0.549616745125,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  03:00:00,5.83774053732,0.683222537959,0.376493868553,0.0,0.2750026812,2.2000214496,0.453077315197,0.0,0.453077315197
 09/25  04:00:00,5.6716151879,0.582757375049,0.310833682047,0.0,0.2750026812,2.2000214496,0.453073577336,0.0,0.453073577336
 09/25  05:00:00,5.16359731368,0.0764658227407,0.0341046789363,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/25  06:00:00,11.5960141433,2.28675455721,4.25623277413,0.0,0.5500053624,2.2000214496,0.453063865465,0.0,0.453063865465
 09/25  07:00:00,10.2752432843,2.28675455721,3.37078452362,0.0,1.6500160872,2.2000214496,0.453084398101,0.0,0.453084398101
 09/25  08:00:00,16.8112493343,2.28675455721,4.62439825386,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/25  09:00:00,17.0466115604,2.28675455721,4.85976047995,0.0,4.9500482616,4.9500482616,0.453113664033,0.0,0.453113664033
 09/25  10:00:00,17.3352959967,2.28675455721,5.14844491627,0.0,4.9500482616,4.9500482616,0.453126013282,0.0,0.453126013282
 09/25  11:00:00,17.4409721594,2.28675455721,5.254121079,0.0,4.9500482616,4.9500482616,0.453128760812,0.0,0.453128760812
 09/25  12:00:00,16.5296821066,2.28675455721,4.89283638862,0.0,4.9500482616,4.4000428992,0.453139194492,0.0,0.453139194492
 09/25  13:00:00,17.9241451697,2.28675455721,5.73729408925,0.0,4.9500482616,4.9500482616,0.453134200342,0.0,0.453134200342
 09/25  14:00:00,18.5699295368,2.28675455721,6.38307845638,0.0,4.9500482616,4.9500482616,0.453093662678,0.0,0.453093662678
 09/25  15:00:00,18.8333874474,2.28675455721,6.64653636694,0.0,4.9500482616,4.9500482616,0.45309863326,0.0,0.45309863326
 09/25  16:00:00,18.8993742862,2.28675455721,6.71252320574,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/25  17:00:00,13.2357803563,2.28675455721,5.44897217508,0.0,2.750026812,2.750026812,0.453107939061,0.0,0.453107939061
 09/25  18:00:00,10.6628195737,2.28675455721,4.52602747971,0.0,1.6500160872,2.2000214496,0.453104400146,0.0,0.453104400146
 09/25  19:00:00,12.3585027594,2.28675455721,4.30254399872,0.0,1.6500160872,2.2000214496,0.453089420941,0.0,0.453089420941
 09/25  20:00:00,11.9453400828,2.28675455721,4.0555533512,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/25  21:00:00,11.7447762298,2.28675455721,3.85498949817,0.0,1.1000107248,2.2000214496,0.453077144386,0.0,0.453077144386
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074967178,0.0,0.453074967178
 09/25  23:00:00,5.13623378348,0.229397468222,0.128812184452,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  24:00:00,5.13580357221,0.229397468222,0.128381973184,0.0,0.2750026812,2.2000214496,0.453055707066,0.0,0.453055707066
 09/26  01:00:00,5.1295371325,0.229397468222,0.122115533469,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070374071,0.0,0.453070374071
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084992874,0.0,0.453084992874
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069461331,0.0,0.453069461331
 09/26  06:00:00,10.9199098727,2.28675455721,3.58012850346,0.0,0.5500053624,2.2000214496,0.453057620902,0.0,0.453057620902
 09/26  07:00:00,9.60608099309,2.28675455721,2.7016222324,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  08:00:00,16.2498439119,2.28675455721,4.06299283146,0.0,4.9500482616,4.9500482616,0.453105895985,0.0,0.453105895985
 09/26  09:00:00,16.8861174867,2.28675455721,4.69926640629,0.0,4.9500482616,4.9500482616,0.453118975744,0.0,0.453118975744
 09/26  10:00:00,17.7439099771,2.28675455721,5.55705889664,0.0,4.9500482616,4.9500482616,0.453125468919,0.0,0.453125468919
 09/26  11:00:00,18.3950950561,2.28675455721,6.20824397564,0.0,4.9500482616,4.9500482616,0.453129732736,0.0,0.453129732736
 09/26  12:00:00,17.7295098755,2.28675455721,6.09266415752,0.0,4.9500482616,4.4000428992,0.453130522375,0.0,0.453130522375
 09/26  13:00:00,18.6827483908,2.28675455721,6.49589731039,0.0,4.9500482616,4.9500482616,0.453137333065,0.0,0.453137333065
 09/26  14:00:00,18.7364224632,2.28675455721,6.54957138277,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/26  15:00:00,18.8422658286,2.28675455721,6.65541474818,0.0,4.9500482616,4.9500482616,0.453111273616,0.0,0.453111273616
 09/26  16:00:00,18.8787367265,2.28675455721,6.69188564605,0.0,4.9500482616,4.9500482616,0.453028523851,0.0,0.453028523851
 09/26  17:00:00,13.3829249644,2.28675455721,5.59611678321,0.0,2.750026812,2.750026812,0.453101567553,0.0,0.453101567553
 09/26  18:00:00,10.9578747423,2.28675455721,4.8210826483,0.0,1.6500160872,2.2000214496,0.453102370552,0.0,0.453102370552
 09/26  19:00:00,12.285609564,2.28675455721,4.22965080333,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/26  20:00:00,11.6188484863,2.28675455721,3.72906175467,0.0,1.1000107248,2.2000214496,0.453095926806,0.0,0.453095926806
 09/26  21:00:00,11.4708430854,2.28675455721,3.58105635379,0.0,1.1000107248,2.2000214496,0.453075855782,0.0,0.453075855782
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/26  23:00:00,5.12825177663,0.229397468222,0.120830177607,0.0,0.2750026812,2.2000214496,0.453072092698,0.0,0.453072092698
 09/26  24:00:00,5.12539651241,0.229397468222,0.117974913383,0.0,0.2750026812,2.2000214496,0.453071094334,0.0,0.453071094334
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067673809,0.0,0.453067673809
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082396249,0.0,0.453082396249
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069298027,0.0,0.453069298027
 09/27  06:00:00,11.3206700565,2.28675455721,3.98088868732,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  07:00:00,10.0002929051,2.28675455721,3.09583414444,0.0,1.6500160872,2.2000214496,0.453063518573,0.0,0.453063518573
 09/27  08:00:00,16.6995930067,2.28675455721,4.51274192629,0.0,4.9500482616,4.9500482616,0.453112577378,0.0,0.453112577378
 09/27  09:00:00,17.0500663795,2.28675455721,4.8632152991,0.0,4.9500482616,4.9500482616,0.453122777663,0.0,0.453122777663
 09/27  10:00:00,17.2042907078,2.28675455721,5.01743962742,0.0,4.9500482616,4.9500482616,0.453120135492,0.0,0.453120135492
 09/27  11:00:00,17.1021542365,2.28675455721,4.91530315609,0.0,4.9500482616,4.9500482616,0.45309080187,0.0,0.45309080187
 09/27  12:00:00,16.0387486961,2.28675455721,4.40190297811,0.0,4.9500482616,4.4000428992,0.02,0.0,0.02
 09/27  13:00:00,16.7987207713,2.28675455721,4.61186969089,0.0,4.9500482616,4.9500482616,0.453138871613,0.0,0.453138871613
 09/27  14:00:00,16.9970043106,2.28675455721,4.81015323021,0.0,4.9500482616,4.9500482616,0.453109167813,0.0,0.453109167813
 09/27  15:00:00,17.068221009,2.28675455721,4.88136992859,0.0,4.9500482616,4.9500482616,0.45308587476,0.0,0.45308587476
 09/27  16:00:00,16.8297614873,2.28675455721,4.6429104069,0.0,4.9500482616,4.9500482616,0.453086040542,0.0,0.453086040542
 09/27  17:00:00,11.1404368616,2.28675455721,3.35362868036,0.0,2.750026812,2.750026812,0.453104196297,0.0,0.453104196297
 09/27  18:00:00,8.8911618739,2.28675455721,2.75436977988,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  19:00:00,10.6639407066,2.28675455721,2.60798194588,0.0,1.6500160872,2.2000214496,0.453093215976,0.0,0.453093215976
 09/27  20:00:00,10.3689380034,2.28675455721,2.47915127178,0.0,1.1000107248,2.2000214496,0.453066765531,0.0,0.453066765531
 09/27  21:00:00,10.1940957751,2.28675455721,2.3043090435,0.0,1.1000107248,2.2000214496,0.453080761226,0.0,0.453080761226
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074871405,0.0,0.453074871405
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055749576,0.0,0.453055749576
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070629846,0.0,0.453070629846
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453051550088,0.0,0.453051550088
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074647854,0.0,0.453074647854
 09/28  06:00:00,9.89640043355,2.28675455721,2.55661906433,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/28  07:00:00,8.90049220217,2.28675455721,1.99603344149,0.0,1.6500160872,2.2000214496,0.453081088542,0.0,0.453081088542
 09/28  08:00:00,15.4446367869,2.28675455721,3.25778570653,0.0,4.9500482616,4.9500482616,0.45310771398,0.0,0.45310771398
 09/28  09:00:00,16.0837658023,2.28675455721,3.89691472186,0.0,4.9500482616,4.9500482616,0.453120089758,0.0,0.453120089758
 09/28  10:00:00,16.306424492,2.28675455721,4.11957341156,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/28  11:00:00,16.3841425691,2.28675455721,4.19729148866,0.0,4.9500482616,4.9500482616,0.453105259324,0.0,0.453105259324
 09/28  12:00:00,15.8693162792,2.28675455721,4.23247056115,0.0,4.9500482616,4.4000428992,0.453140828408,0.0,0.453140828408
 09/28  13:00:00,17.0759975532,2.28675455721,4.88914647275,0.0,4.9500482616,4.9500482616,0.45312714016,0.0,0.45312714016
 09/28  14:00:00,17.2722406977,2.28675455721,5.08538961732,0.0,4.9500482616,4.9500482616,0.453085900268,0.0,0.453085900268
 09/28  15:00:00,17.3186210943,2.28675455721,5.13177001393,0.0,4.9500482616,4.9500482616,0.453113340062,0.0,0.453113340062
 09/28  16:00:00,17.3369457542,2.28675455721,5.15009467374,0.0,4.9500482616,4.9500482616,0.453122576008,0.0,0.453122576008
 09/28  17:00:00,11.7974776606,2.28675455721,4.01066947943,0.0,2.750026812,2.750026812,0.453106184774,0.0,0.453106184774
 09/28  18:00:00,9.48782652522,2.28675455721,3.3510344312,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/28  19:00:00,11.1510208122,2.28675455721,3.09506205152,0.0,1.6500160872,2.2000214496,0.453086296537,0.0,0.453086296537
 09/28  20:00:00,10.7496987101,2.28675455721,2.85991197852,0.0,1.1000107248,2.2000214496,0.453083722234,0.0,0.453083722234
 09/28  21:00:00,10.5910686879,2.28675455721,2.70128195631,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087085304,0.0,0.453087085304
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083189453,0.0,0.453083189453
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064211932,0.0,0.453064211932
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079123497,0.0,0.453079123497
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060161505,0.0,0.453060161505
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/29  06:00:00,10.3939415066,2.28675455721,3.05416013739,0.0,0.5500053624,2.2000214496,0.45308428379,0.0,0.45308428379
 09/29  07:00:00,9.31927263948,2.28675455721,2.4148138788,0.0,1.6500160872,2.2000214496,0.453100496956,0.0,0.453100496956
 09/29  08:00:00,16.011131789,2.28675455721,3.82428070859,0.0,4.9500482616,4.9500482616,0.453116671058,0.0,0.453116671058
 09/29  09:00:00,16.2123880739,2.28675455721,4.02553699344,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/29  10:00:00,16.4351215884,2.28675455721,4.248270508,0.0,4.9500482616,4.9500482616,0.453124193924,0.0,0.453124193924
 09/29  11:00:00,16.6009640462,2.28675455721,4.41411296576,0.0,4.9500482616,4.9500482616,0.453135198581,0.0,0.453135198581
 09/29  12:00:00,15.8542591944,2.28675455721,4.21741347641,0.0,4.9500482616,4.4000428992,0.453137448623,0.0,0.453137448623
 09/29  13:00:00,16.6800002212,2.28675455721,4.49314914078,0.0,4.9500482616,4.9500482616,0.453121932749,0.0,0.453121932749
 09/29  14:00:00,16.7644166164,2.28675455721,4.57756553603,0.0,4.9500482616,4.9500482616,0.453118304636,0.0,0.453118304636
 09/29  15:00:00,16.9198360514,2.28675455721,4.73298497096,0.0,4.9500482616,4.9500482616,0.453101467487,0.0,0.453101467487
 09/29  16:00:00,16.7708069356,2.28675455721,4.58395585518,0.0,4.9500482616,4.9500482616,0.453116489461,0.0,0.453116489461
 09/29  17:00:00,11.4626718038,2.28675455721,3.67586362255,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/29  18:00:00,9.38849014034,2.28675455721,3.25169804633,0.0,1.6500160872,2.2000214496,0.453088166765,0.0,0.453088166765
 09/29  19:00:00,11.101085662,2.28675455721,3.04512690134,0.0,1.6500160872,2.2000214496,0.453087944633,0.0,0.453087944633
 09/29  20:00:00,10.6676001599,2.28675455721,2.77781342831,0.0,1.1000107248,2.2000214496,0.453067594489,0.0,0.453067594489
 09/29  21:00:00,10.4759310106,2.28675455721,2.58614427903,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308219986,0.0,0.45308219986
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063221732,0.0,0.453063221732
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078195833,0.0,0.453078195833
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059306137,0.0,0.453059306137
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074330919,0.0,0.453074330919
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  06:00:00,10.2205897388,2.28675455721,2.88080836954,0.0,0.5500053624,2.2000214496,0.453065269374,0.0,0.453065269374
 09/30  07:00:00,7.97732672171,2.28675455721,2.17287868583,0.0,0.5500053624,2.2000214496,0.453063782686,0.0,0.453063782686
 09/30  08:00:00,9.20059565502,2.28675455721,2.5137981986,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  09:00:00,9.51218584283,2.28675455721,2.82538838641,0.0,1.6500160872,2.750026812,0.453101903143,0.0,0.453101903143
 09/30  10:00:00,9.64194323635,2.28675455721,2.95514577993,0.0,1.6500160872,2.750026812,0.453100137,0.0,0.453100137
 09/30  11:00:00,9.74893178176,2.28675455721,3.06213432534,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/30  12:00:00,7.75850742819,2.28675455721,2.72172605898,0.0,0.8250080436,1.9250187684,0.45309759304,0.0,0.45309759304
 09/30  13:00:00,7.80898339478,2.28675455721,2.77220202556,0.0,0.8250080436,1.9250187684,0.453063997079,0.0,0.453063997079
 09/30  14:00:00,7.94856238368,2.28675455721,2.91178101446,0.0,0.8250080436,1.9250187684,0.453079876447,0.0,0.453079876447
 09/30  15:00:00,7.95670035534,2.28675455721,2.91991898612,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  16:00:00,8.07762033794,2.28675455721,3.04083896872,0.0,0.8250080436,1.9250187684,0.453088953517,0.0,0.453088953517
 09/30  17:00:00,6.93099087601,2.28675455721,2.7192175504,0.0,0.2750026812,1.6500160872,0.453080255363,0.0,0.453080255363
 09/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084938461,0.0,0.453084938461
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072251947,0.0,0.453072251947
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076133982,0.0,0.453076133982
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057225058,0.0,0.453057225058
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069910703,0.0,0.453069910703
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081338619,0.0,0.453081338619
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059314247,0.0,0.453059314247
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307726218,0.0,0.45307726218
 10/01  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  08:00:00,2.34503416828,0.20804711142,0.211968288457,0.0,0.2750026812,1.6500160872,0.453073338651,0.0,0.453073338651
 10/01  09:00:00,2.70340050513,0.346745185701,0.431636551025,0.0,0.2750026812,1.6500160872,0.453082302133,0.0,0.453082302133
 10/01  10:00:00,2.99811034992,0.498509764251,0.574581817268,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  11:00:00,3.32563888245,0.692235210217,0.708384903829,0.0,0.2750026812,1.6500160872,0.453083432827,0.0,0.453083432827
 10/01  12:00:00,3.08070268083,0.553788168173,0.601895744253,0.0,0.2750026812,1.6500160872,0.453079204168,0.0,0.453079204168
 10/01  13:00:00,3.40708167754,0.692235210217,0.789827698919,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  14:00:00,3.24783249581,0.611137535229,0.711676192181,0.0,0.2750026812,1.6500160872,0.453075484945,0.0,0.453075484945
 10/01  15:00:00,4.073601649,1.07456432392,1.07401855668,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  16:00:00,3.76569919256,0.859651459136,0.981028965022,0.0,0.2750026812,1.6500160872,0.453079786087,0.0,0.453079786087
 10/01  17:00:00,4.10125308625,1.07456432392,1.10166999392,0.0,0.2750026812,1.6500160872,0.453083041999,0.0,0.453083041999
 10/01  18:00:00,3.59617955363,0.859651459136,0.811509326092,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  19:00:00,5.67314825491,1.07456432392,0.754398495918,0.0,0.2750026812,1.6500160872,0.453086280323,0.0,0.453086280323
 10/01  20:00:00,5.65671639195,0.859651459136,0.569046164409,0.0,0.2750026812,1.6500160872,0.45307164027,0.0,0.45307164027
 10/01  21:00:00,5.95531451075,1.07456432392,0.652731418428,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  22:00:00,5.40589423934,0.76743710852,0.410438362418,0.0,0.2750026812,1.6500160872,0.453078970292,0.0,0.453078970292
 10/01  23:00:00,5.47253349736,0.790302421996,0.454212306963,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  24:00:00,4.78695569926,0.374961295866,0.183975634989,0.0,0.2750026812,1.6500160872,0.453066245019,0.0,0.453066245019
 10/02  01:00:00,5.11767542669,0.229397468222,0.110253827661,0.0,0.2750026812,2.2000214496,0.453080160602,0.0,0.453080160602
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061416623,0.0,0.453061416623
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076605161,0.0,0.453076605161
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  06:00:00,10.9482041049,2.28675455721,3.60842273567,0.0,0.5500053624,2.2000214496,0.453067806482,0.0,0.453067806482
 10/02  07:00:00,9.58733403304,2.28675455721,2.68287527236,0.0,1.6500160872,2.2000214496,0.453090352584,0.0,0.453090352584
 10/02  08:00:00,16.3933528521,2.28675455721,4.20650177173,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/02  09:00:00,17.2334995203,2.28675455721,5.04664843985,0.0,4.9500482616,4.9500482616,0.453120305647,0.0,0.453120305647
 10/02  10:00:00,17.7724005681,2.28675455721,5.58554948767,0.0,4.9500482616,4.9500482616,0.453120008174,0.0,0.453120008174
 10/02  11:00:00,18.0414096642,2.28675455721,5.85455858374,0.0,4.9500482616,4.9500482616,0.453135775466,0.0,0.453135775466
 10/02  12:00:00,17.3775443342,2.28675455721,5.74069861616,0.0,4.9500482616,4.4000428992,0.453147048281,0.0,0.453147048281
 10/02  13:00:00,18.3419089502,2.28675455721,6.15505786978,0.0,4.9500482616,4.9500482616,0.453133009941,0.0,0.453133009941
 10/02  14:00:00,18.4550198015,2.28675455721,6.26816872113,0.0,4.9500482616,4.9500482616,0.45307608592,0.0,0.45307608592
 10/02  15:00:00,18.5595697784,2.28675455721,6.37271869803,0.0,4.9500482616,4.9500482616,0.453107626367,0.0,0.453107626367
 10/02  16:00:00,18.5011930374,2.28675455721,6.31434195702,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/02  17:00:00,13.0284008867,2.28675455721,5.24159270548,0.0,2.750026812,2.750026812,0.453122559554,0.0,0.453122559554
 10/02  18:00:00,10.5524897341,2.28675455721,4.41569764005,0.0,1.6500160872,2.2000214496,0.453100566507,0.0,0.453100566507
 10/02  19:00:00,12.071305739,2.28675455721,4.01534697833,0.0,1.6500160872,2.2000214496,0.453089374859,0.0,0.453089374859
 10/02  20:00:00,11.7114224595,2.28675455721,3.82163572791,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/02  21:00:00,11.5395654732,2.28675455721,3.64977874159,0.0,1.1000107248,2.2000214496,0.453083005533,0.0,0.453083005533
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080586365,0.0,0.453080586365
 10/02  23:00:00,5.34726446724,0.360225660191,0.209014676249,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  24:00:00,4.88830424633,0.0764658227407,0.0338142927849,0.0,0.2750026812,2.2000214496,0.453080303386,0.0,0.453080303386
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307710931,0.0,0.45307710931
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058449273,0.0,0.453058449273
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075534431,0.0,0.453075534431
 10/03  06:00:00,10.470643023,2.28675455721,3.13086165376,0.0,0.5500053624,2.2000214496,0.453065748387,0.0,0.453065748387
 10/03  07:00:00,9.25185200389,2.28675455721,2.34739324321,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/03  08:00:00,16.0690315717,2.28675455721,3.88218049127,0.0,4.9500482616,4.9500482616,0.453099051216,0.0,0.453099051216
 10/03  09:00:00,16.7995847555,2.28675455721,4.61273367508,0.0,4.9500482616,4.9500482616,0.453121813124,0.0,0.453121813124
 10/03  10:00:00,17.4181114872,2.28675455721,5.23126040683,0.0,4.9500482616,4.9500482616,0.453121748646,0.0,0.453121748646
 10/03  11:00:00,17.8552628418,2.28675455721,5.66841176142,0.0,4.9500482616,4.9500482616,0.45313003889,0.0,0.45313003889
 10/03  12:00:00,17.2584783189,2.28675455721,5.62163260089,0.0,4.9500482616,4.4000428992,0.453148139852,0.0,0.453148139852
 10/03  13:00:00,18.2586973599,2.28675455721,6.07184627946,0.0,4.9500482616,4.9500482616,0.45312474488,0.0,0.45312474488
 10/03  14:00:00,18.4646894358,2.28675455721,6.27783835543,0.0,4.9500482616,4.9500482616,0.453087614475,0.0,0.453087614475
 10/03  15:00:00,18.70556077,2.28675455721,6.51870968956,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/03  16:00:00,18.8101482009,2.28675455721,6.62329712049,0.0,4.9500482616,4.9500482616,0.453123250718,0.0,0.453123250718
 10/03  17:00:00,13.5317481528,2.28675455721,5.74493997157,0.0,2.750026812,2.750026812,0.453113109508,0.0,0.453113109508
 10/03  18:00:00,11.0572116333,2.28675455721,4.92041953927,0.0,1.6500160872,2.2000214496,0.453102252145,0.0,0.453102252145
 10/03  19:00:00,12.697883751,2.28675455721,4.25809165701,0.0,1.6500160872,2.2000214496,0.453095316426,0.0,0.453095316426
 10/03  20:00:00,11.6832127121,2.28675455721,3.79342598046,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/03  21:00:00,11.3648636412,2.28675455721,3.4750769096,0.0,1.1000107248,2.2000214496,0.453084513872,0.0,0.453084513872
 10/03  22:00:00,5.52546463305,0.298495473125,0.173942347916,0.0,0.5500053624,2.2000214496,0.453084429305,0.0,0.453084429305
 10/03  23:00:00,5.70985035489,0.582255310576,0.349570913515,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  24:00:00,5.71264903625,0.612655796714,0.32196910873,0.0,0.2750026812,2.2000214496,0.453077269325,0.0,0.453077269325
 10/04  01:00:00,5.37548563956,0.40214248048,0.195319028271,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  02:00:00,5.22503997396,0.305863290963,0.141152552192,0.0,0.2750026812,2.2000214496,0.453081070091,0.0,0.453081070091
 10/04  03:00:00,4.98909787168,0.152931645481,0.0581420953908,0.0,0.2750026812,2.2000214496,0.453061020088,0.0,0.453061020088
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080184459,0.0,0.453080184459
 10/04  06:00:00,10.6038971735,2.28675455721,3.26411580432,0.0,0.5500053624,2.2000214496,0.453069270995,0.0,0.453069270995
 10/04  07:00:00,9.55587310639,2.28675455721,2.65141434571,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  08:00:00,16.4360240803,2.28675455721,4.2491729999,0.0,4.9500482616,4.9500482616,0.453104033044,0.0,0.453104033044
 10/04  09:00:00,17.1747630737,2.28675455721,4.98791199325,0.0,4.9500482616,4.9500482616,0.45311906619,0.0,0.45311906619
 10/04  10:00:00,17.6549891208,2.28675455721,5.46813804042,0.0,4.9500482616,4.9500482616,0.453119623346,0.0,0.453119623346
 10/04  11:00:00,17.9101293837,2.28675455721,5.72327830328,0.0,4.9500482616,4.9500482616,0.45313041884,0.0,0.45313041884
 10/04  12:00:00,17.1909041538,2.28675455721,5.55405843581,0.0,4.9500482616,4.4000428992,0.453136428799,0.0,0.453136428799
 10/04  13:00:00,18.1560470851,2.28675455721,5.96919600467,0.0,4.9500482616,4.9500482616,0.453121402867,0.0,0.453121402867
 10/04  14:00:00,18.3925512882,2.28675455721,6.20570020782,0.0,4.9500482616,4.9500482616,0.453105062801,0.0,0.453105062801
 10/04  15:00:00,18.6602535564,2.28675455721,6.47340247594,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/04  16:00:00,18.632806132,2.28675455721,6.4459550516,0.0,4.9500482616,4.9500482616,0.453123627934,0.0,0.453123627934
 10/04  17:00:00,13.1624917692,2.28675455721,5.37568358798,0.0,2.750026812,2.750026812,0.453104578309,0.0,0.453104578309
 10/04  18:00:00,10.7013889949,2.28675455721,4.56459690088,0.0,1.6500160872,2.2000214496,0.453101525753,0.0,0.453101525753
 10/04  19:00:00,12.5001121477,2.28675455721,4.06032005372,0.0,1.6500160872,2.2000214496,0.453094101726,0.0,0.453094101726
 10/04  20:00:00,11.7204551814,2.28675455721,3.83066844978,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/04  21:00:00,11.5110778757,2.28675455721,3.62129114404,0.0,1.1000107248,2.2000214496,0.45307549464,0.0,0.45307549464
 10/04  22:00:00,5.2978349143,0.152931645481,0.0918764568101,0.0,0.5500053624,2.2000214496,0.453056911748,0.0,0.453056911748
 10/04  23:00:00,5.74117191702,0.582255310576,0.380892475639,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  24:00:00,5.87242773823,0.681753801618,0.412649805812,0.0,0.2750026812,2.2000214496,0.453085618951,0.0,0.453085618951
 10/05  01:00:00,5.58200854128,0.513157305673,0.2908271048,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,5.24049309428,0.305863290963,0.156605672512,0.0,0.2750026812,2.2000214496,0.45307207005,0.0,0.45307207005
 10/05  03:00:00,5.11686463449,0.229397468222,0.109443035465,0.0,0.2750026812,2.2000214496,0.45306927349,0.0,0.45306927349
 10/05  04:00:00,4.99613608092,0.152931645481,0.0651803046319,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054462529,0.0,0.453054462529
 10/05  06:00:00,10.8044283082,2.28675455721,3.46464693902,0.0,0.5500053624,2.2000214496,0.45307851116,0.0,0.45307851116
 10/05  07:00:00,9.47988458797,2.28675455721,2.57542582728,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/05  08:00:00,16.2712194161,2.28675455721,4.08436833572,0.0,4.9500482616,4.9500482616,0.453119662295,0.0,0.453119662295
 10/05  09:00:00,17.0457738466,2.28675455721,4.85892276619,0.0,4.9500482616,4.9500482616,0.453117428976,0.0,0.453117428976
 10/05  10:00:00,17.7843301006,2.28675455721,5.59747902021,0.0,4.9500482616,4.9500482616,0.453123692368,0.0,0.453123692368
 10/05  11:00:00,18.1749427895,2.28675455721,5.9880917091,0.0,4.9500482616,4.9500482616,0.453128979939,0.0,0.453128979939
 10/05  12:00:00,17.5400751926,2.28675455721,5.90322947455,0.0,4.9500482616,4.4000428992,0.453149801464,0.0,0.453149801464
 10/05  13:00:00,18.374079949,2.28675455721,6.18722886854,0.0,4.9500482616,4.9500482616,0.453098073817,0.0,0.453098073817
 10/05  14:00:00,18.2532052104,2.28675455721,6.06635413002,0.0,4.9500482616,4.9500482616,0.453082471227,0.0,0.453082471227
 10/05  15:00:00,18.5748273186,2.28675455721,6.38797623819,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/05  16:00:00,18.6632221097,2.28675455721,6.47637102928,0.0,4.9500482616,4.9500482616,0.453128330701,0.0,0.453128330701
 10/05  17:00:00,13.028462564,2.28675455721,5.24165438275,0.0,2.750026812,2.750026812,0.453099755614,0.0,0.453099755614
 10/05  18:00:00,10.6039862061,2.28675455721,4.46719411204,0.0,1.6500160872,2.2000214496,0.453100735938,0.0,0.453100735938
 10/05  19:00:00,12.5670417778,2.28675455721,4.1272496838,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/05  20:00:00,11.6443813015,2.28675455721,3.75459456992,0.0,1.1000107248,2.2000214496,0.45310036106,0.0,0.45310036106
 10/05  21:00:00,11.4909348407,2.28675455721,3.6011481091,0.0,1.1000107248,2.2000214496,0.453090475511,0.0,0.453090475511
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/05  23:00:00,5.35876693232,0.360225660191,0.220517141327,0.0,0.2750026812,2.2000214496,0.45307066178,0.0,0.45307066178
 10/05  24:00:00,5.16211895396,0.249210834999,0.134883988162,0.0,0.2750026812,2.2000214496,0.453052167716,0.0,0.453052167716
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067724297,0.0,0.453067724297
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083237345,0.0,0.453083237345
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069954735,0.0,0.453069954735
 10/06  06:00:00,10.6478763906,2.28675455721,3.30809502141,0.0,0.5500053624,2.2000214496,0.453058722388,0.0,0.453058722388
 10/06  07:00:00,9.46544556415,2.28675455721,2.56098680347,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/06  08:00:00,16.3017027577,2.28675455721,4.11485167727,0.0,4.9500482616,4.9500482616,0.453099483776,0.0,0.453099483776
 10/06  09:00:00,17.2478877976,2.28675455721,5.06103671717,0.0,4.9500482616,4.9500482616,0.453122111622,0.0,0.453122111622
 10/06  10:00:00,17.7735995639,2.28675455721,5.58674848348,0.0,4.9500482616,4.9500482616,0.453123989371,0.0,0.453123989371
 10/06  11:00:00,18.0636055342,2.28675455721,5.87675445381,0.0,4.9500482616,4.9500482616,0.453131968962,0.0,0.453131968962
 10/06  12:00:00,17.3891769841,2.28675455721,5.75233126613,0.0,4.9500482616,4.4000428992,0.453121893528,0.0,0.453121893528
 10/06  13:00:00,18.4613834771,2.28675455721,6.27453239669,0.0,4.9500482616,4.9500482616,0.453136534594,0.0,0.453136534594
 10/06  14:00:00,18.6059142821,2.28675455721,6.41906320168,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/06  15:00:00,18.9489931281,2.28675455721,6.76214204772,0.0,4.9500482616,4.9500482616,0.45311135488,0.0,0.45311135488
 10/06  16:00:00,19.1774067423,2.28675455721,6.99055566193,0.0,4.9500482616,4.9500482616,0.453111771473,0.0,0.453111771473
 10/06  17:00:00,13.8272897343,2.28675455721,6.04048155309,0.0,2.750026812,2.750026812,0.453112533871,0.0,0.453112533871
 10/06  18:00:00,11.3223749915,2.28675455721,5.18558289753,0.0,1.6500160872,2.2000214496,0.453106083846,0.0,0.453106083846
 10/06  19:00:00,13.1834112527,2.28675455721,4.74361915871,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/06  20:00:00,12.2403070457,2.28675455721,4.35052031407,0.0,1.1000107248,2.2000214496,0.453091664342,0.0,0.453091664342
 10/06  21:00:00,11.8480228438,2.28675455721,3.95823611222,0.0,1.1000107248,2.2000214496,0.453074354725,0.0,0.453074354725
 10/06  22:00:00,5.65590400008,0.367593478029,0.235283710044,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/06  23:00:00,5.73486346828,0.582255310576,0.3745840269,0.0,0.2750026812,2.2000214496,0.453080742011,0.0,0.453080742011
 10/06  24:00:00,5.68356634947,0.589623128413,0.315919090256,0.0,0.2750026812,2.2000214496,0.45307315866,0.0,0.45307315866
 10/07  01:00:00,4.900334945,0.436691482932,0.235624693669,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  02:00:00,4.56648486638,0.229397468222,0.109068629754,0.0,0.2750026812,1.6500160872,0.453071769639,0.0,0.453071769639
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069155178,0.0,0.453069155178
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530558719,0.0,0.4530558719
 10/07  06:00:00,10.8904195203,2.28675455721,3.55063815105,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/07  07:00:00,8.40341082932,2.28675455721,2.59896279344,0.0,0.5500053624,2.2000214496,0.453082082414,0.0,0.453082082414
 10/07  08:00:00,9.86696221562,2.28675455721,3.18016475921,0.0,1.6500160872,2.750026812,0.453095819378,0.0,0.453095819378
 10/07  09:00:00,10.3964692124,2.28675455721,3.70967175602,0.0,1.6500160872,2.750026812,0.453106977944,0.0,0.453106977944
 10/07  10:00:00,10.8415456772,2.28675455721,4.15474822079,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/07  11:00:00,11.0990679642,2.28675455721,4.41227050782,0.0,1.6500160872,2.750026812,0.453104422856,0.0,0.453104422856
 10/07  12:00:00,9.26081742615,2.28675455721,4.22403605694,0.0,0.8250080436,1.9250187684,0.453012731864,0.0,0.453012731864
 10/07  13:00:00,9.36911766894,2.28675455721,4.33233629972,0.0,0.8250080436,1.9250187684,0.453066411927,0.0,0.453066411927
 10/07  14:00:00,9.49116634334,2.28675455721,4.45438497412,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/07  15:00:00,9.62855149502,2.28675455721,4.59177012581,0.0,0.8250080436,1.9250187684,0.453096368836,0.0,0.453096368836
 10/07  16:00:00,9.63804319678,2.28675455721,4.60126182757,0.0,0.8250080436,1.9250187684,0.453089393479,0.0,0.453089393479
 10/07  17:00:00,8.46227941286,2.28675455721,4.25050608725,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  18:00:00,2.91176671259,0.594631529016,0.392116415171,0.0,0.2750026812,1.6500160872,0.453082338671,0.0,0.453082338671
 10/07  19:00:00,5.92927780741,1.00521528678,0.696043752229,0.0,0.2750026812,1.6500160872,0.453078858968,0.0,0.453078858968
 10/07  20:00:00,5.81269443326,0.929000496276,0.655675168583,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  21:00:00,5.94449588081,1.00521528678,0.711261825623,0.0,0.2750026812,1.6500160872,0.453089426818,0.0,0.453089426818
 10/07  22:00:00,5.62807531753,0.859651459136,0.540405089992,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  23:00:00,5.81663540355,1.00521528678,0.583401348368,0.0,0.2750026812,1.6500160872,0.453070864023,0.0,0.453070864023
 10/07  24:00:00,5.12779411974,0.582255310576,0.317520040764,0.0,0.2750026812,1.6500160872,0.453087263466,0.0,0.453087263466
 10/08  01:00:00,5.11620402868,0.589623128413,0.298562131861,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  02:00:00,4.55455649832,0.229397468222,0.0971402616929,0.0,0.2750026812,1.6500160872,0.453063396801,0.0,0.453063396801
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307532856,0.0,0.45307532856
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058838549,0.0,0.453058838549
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072433084,0.0,0.453072433084
 10/08  08:00:00,2.35843562005,0.24272162999,0.190695221658,0.0,0.2750026812,1.6500160872,0.452993353534,0.0,0.452993353534
 10/08  09:00:00,3.11176747879,0.605862704088,0.580886006302,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  10:00:00,3.27680175304,0.622886173077,0.72889681156,0.0,0.2750026812,1.6500160872,0.453085302215,0.0,0.453085302215
 10/08  11:00:00,3.68559957999,0.852534673536,0.908046138046,0.0,0.2750026812,1.6500160872,0.453082568418,0.0,0.453082568418
 10/08  12:00:00,3.97702369747,0.9797266792,1.07227824987,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  13:00:00,4.00831519788,0.929000496276,1.1542959332,0.0,0.2750026812,1.6500160872,0.453087183953,0.0,0.453087183953
 10/08  14:00:00,4.19823824893,1.00521528678,1.26800419374,0.0,0.2750026812,1.6500160872,0.453082323958,0.0,0.453082323958
 10/08  15:00:00,4.14662468252,0.929000496276,1.29260541784,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  16:00:00,4.44723929149,1.00521528678,1.51700523631,0.0,0.2750026812,1.6500160872,0.453081436115,0.0,0.453081436115
 10/08  17:00:00,4.2255991185,0.929000496276,1.37157985382,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  18:00:00,4.21166804462,1.00521528678,1.28143398944,0.0,0.2750026812,1.6500160872,0.453082402659,0.0,0.453082402659
 10/08  19:00:00,6.12298529012,0.929000496276,0.965966025437,0.0,0.2750026812,1.6500160872,0.453080930402,0.0,0.453080930402
 10/08  20:00:00,6.21373626132,1.00521528678,0.98050220614,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  21:00:00,6.00468290431,0.929000496276,0.84766363963,0.0,0.2750026812,1.6500160872,0.453089523037,0.0,0.453089523037
 10/08  22:00:00,6.07195144682,1.00521528678,0.838717391631,0.0,0.2750026812,1.6500160872,0.45307394495,0.0,0.45307394495
 10/08  23:00:00,5.85980853636,0.929000496276,0.702789271683,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  24:00:00,5.82527915996,0.93586624964,0.661394141914,0.0,0.2750026812,1.6500160872,0.453069026641,0.0,0.453069026641
 10/09  01:00:00,5.53239059234,0.790302421996,0.514069401939,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  02:00:00,5.7126414731,0.93586624964,0.548756455059,0.0,0.2750026812,1.6500160872,0.453081300456,0.0,0.453081300456
 10/09  03:00:00,4.97573740426,0.478608303221,0.269110332634,0.0,0.2750026812,1.6500160872,0.45307645736,0.0,0.45307645736
 10/09  04:00:00,5.0126551782,0.513157305673,0.271479104128,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  05:00:00,4.3360543461,0.0764658227407,0.0315697549601,0.0,0.2750026812,1.6500160872,0.453075528875,0.0,0.453075528875
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055497977,0.0,0.453055497977
 10/09  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  08:00:00,2.52665767077,0.329219652238,0.272419250126,0.0,0.2750026812,1.6500160872,0.453080675593,0.0,0.453080675593
 10/09  09:00:00,3.33595282314,0.692235210217,0.718698844521,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  10:00:00,3.79464659301,0.890237788232,0.979390036375,0.0,0.2750026812,1.6500160872,0.453081782381,0.0,0.453081782381
 10/09  11:00:00,3.99643057635,0.982805336631,1.08860647132,0.0,0.2750026812,1.6500160872,0.453082297848,0.0,0.453082297848
 10/09  12:00:00,3.96905867495,0.936117281877,1.10792262467,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  13:00:00,4.17121177303,0.99809850118,1.24809450345,0.0,0.2750026812,1.6500160872,0.453090151136,0.0,0.453090151136
 10/09  14:00:00,4.14780740549,0.936117281877,1.28667135521,0.0,0.2750026812,1.6500160872,0.453088234066,0.0,0.453088234066
 10/09  15:00:00,4.67367830497,1.07383931253,1.67482022404,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  16:00:00,4.87362729367,1.17848787821,1.77012064706,0.0,0.2750026812,1.6500160872,0.453070011575,0.0,0.453070011575
 10/09  17:00:00,4.86628786063,1.26319134092,1.67807775131,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  18:00:00,4.15807362618,0.936117281877,1.2969375759,0.0,0.2750026812,1.6500160872,0.45308651941,0.0,0.45308651941
 10/09  19:00:00,6.38709289618,0.99809850118,1.1609756266,0.0,0.2750026812,1.6500160872,0.453077827036,0.0,0.453077827036
 10/09  20:00:00,6.23030912472,0.936117281877,1.06617307444,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  21:00:00,6.28856769037,0.99809850118,1.06245042078,0.0,0.2750026812,1.6500160872,0.453088575655,0.0,0.453088575655
 10/09  22:00:00,6.08556769179,0.936117281877,0.921431641505,0.0,0.2750026812,1.6500160872,0.453074672051,0.0,0.453074672051
 10/09  23:00:00,6.0544277589,0.99809850118,0.828310489316,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  24:00:00,5.87722113208,0.936117281877,0.713085081797,0.0,0.2750026812,1.6500160872,0.453051751466,0.0,0.453051751466
 10/10  01:00:00,6.47596900842,0.99809850118,0.699846376438,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  02:00:00,6.14615711103,0.832093726167,0.536039254061,0.0,0.2750026812,2.2000214496,0.453080296176,0.0,0.453080296176
 10/10  03:00:00,5.82540641018,0.651353315479,0.396028963899,0.0,0.2750026812,2.2000214496,0.453083057725,0.0,0.453083057725
 10/10  04:00:00,5.57561652112,0.513157305673,0.284435084639,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  05:00:00,5.82571427549,0.513157305673,0.25953015781,0.0,0.5500053624,2.2000214496,0.453068839243,0.0,0.453068839243
 10/10  06:00:00,11.1266167844,2.28675455721,3.78683541515,0.0,0.5500053624,2.2000214496,0.45305861413,0.0,0.45305861413
 10/10  07:00:00,9.84737588312,2.28675455721,2.94291712244,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/10  08:00:00,16.6105731902,2.28675455721,4.42372210978,0.0,4.9500482616,4.9500482616,0.453112820327,0.0,0.453112820327
 10/10  09:00:00,17.3085844693,2.28675455721,5.12173338892,0.0,4.9500482616,4.9500482616,0.453123416252,0.0,0.453123416252
 10/10  10:00:00,17.6655816609,2.28675455721,5.47873058051,0.0,4.9500482616,4.9500482616,0.45312722026,0.0,0.45312722026
 10/10  11:00:00,17.7208814578,2.28675455721,5.53403037742,0.0,4.9500482616,4.9500482616,0.45312438513,0.0,0.45312438513
 10/10  12:00:00,16.9665913482,2.28675455721,5.3297456302,0.0,4.9500482616,4.4000428992,0.45314148824,0.0,0.45314148824
 10/10  13:00:00,18.0075957795,2.28675455721,5.82074469906,0.0,4.9500482616,4.9500482616,0.453130365403,0.0,0.453130365403
 10/10  14:00:00,18.209185409,2.28675455721,6.02233432856,0.0,4.9500482616,4.9500482616,0.453116505698,0.0,0.453116505698
 10/10  15:00:00,18.2550815691,2.28675455721,6.06823048871,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/10  16:00:00,18.2192461037,2.28675455721,6.0323950233,0.0,4.9500482616,4.9500482616,0.453110421068,0.0,0.453110421068
 10/10  17:00:00,12.7381210713,2.28675455721,4.95131289013,0.0,2.750026812,2.750026812,0.45311172439,0.0,0.45311172439
 10/10  18:00:00,10.1933212077,2.28675455721,4.05652911373,0.0,1.6500160872,2.2000214496,0.453100038939,0.0,0.453100038939
 10/10  19:00:00,12.1405313138,2.28675455721,3.70073921983,0.0,1.6500160872,2.2000214496,0.453088361546,0.0,0.453088361546
 10/10  20:00:00,11.3301769343,2.28675455721,3.44039020266,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  21:00:00,11.1689658973,2.28675455721,3.27917916572,0.0,1.1000107248,2.2000214496,0.453060604762,0.0,0.453060604762
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078635782,0.0,0.453078635782
 10/10  23:00:00,5.11034606352,0.20729401471,0.12502791801,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060565084,0.0,0.453060565084
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076549682,0.0,0.453076549682
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058538628,0.0,0.453058538628
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078488668,0.0,0.453078488668
 10/11  06:00:00,10.2064841631,2.28675455721,2.86670279391,0.0,0.5500053624,2.2000214496,0.453068415559,0.0,0.453068415559
 10/11  07:00:00,9.12063427443,2.28675455721,2.21617551374,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/11  08:00:00,15.9745862795,2.28675455721,3.78773519904,0.0,4.9500482616,4.9500482616,0.453097329713,0.0,0.453097329713
 10/11  09:00:00,16.7310130062,2.28675455721,4.54416192582,0.0,4.9500482616,4.9500482616,0.453124850109,0.0,0.453124850109
 10/11  10:00:00,17.1947549699,2.28675455721,5.00790388949,0.0,4.9500482616,4.9500482616,0.45312905963,0.0,0.45312905963
 10/11  11:00:00,17.4260269871,2.28675455721,5.23917590669,0.0,4.9500482616,4.9500482616,0.453136882255,0.0,0.453136882255
 10/11  12:00:00,16.7626062423,2.28675455721,5.12576052428,0.0,4.9500482616,4.4000428992,0.453135873836,0.0,0.453135873836
 10/11  13:00:00,17.8068318758,2.28675455721,5.61998079542,0.0,4.9500482616,4.9500482616,0.453145358632,0.0,0.453145358632
 10/11  14:00:00,17.9748698979,2.28675455721,5.7880188175,0.0,4.9500482616,4.9500482616,0.453083886477,0.0,0.453083886477
 10/11  15:00:00,18.1351342861,2.28675455721,5.94828320564,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/11  16:00:00,18.1864809625,2.28675455721,5.99962988209,0.0,4.9500482616,4.9500482616,0.453123670779,0.0,0.453123670779
 10/11  17:00:00,12.6028540887,2.28675455721,4.81604590748,0.0,2.750026812,2.750026812,0.453117632775,0.0,0.453117632775
 10/11  18:00:00,10.1999194436,2.28675455721,4.0631273496,0.0,1.6500160872,2.2000214496,0.453105057354,0.0,0.453105057354
 10/11  19:00:00,12.1642266486,2.28675455721,3.72443455458,0.0,1.6500160872,2.2000214496,0.453084302917,0.0,0.453084302917
