Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/11  20:00:00,11.2578880943,2.28675455721,3.36810136267,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/11  21:00:00,11.0083455712,2.28675455721,3.11855883963,0.0,1.1000107248,2.2000214496,0.453075911475,0.0,0.453075911475
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305993334,0.0,0.45305993334
 10/11  23:00:00,5.1001425736,0.20729401471,0.114824428082,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075947007,0.0,0.453075947007
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057998254,0.0,0.453057998254
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074122036,0.0,0.453074122036
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058025725,0.0,0.453058025725
 10/12  06:00:00,10.5249572931,2.28675455721,3.18517592389,0.0,0.5500053624,2.2000214496,0.453084245419,0.0,0.453084245419
 10/12  07:00:00,9.56703297908,2.28675455721,2.6625742184,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/12  08:00:00,16.3513447153,2.28675455721,4.16449363493,0.0,4.9500482616,4.9500482616,0.45311418434,0.0,0.45311418434
 10/12  09:00:00,17.1070307627,2.28675455721,4.92017968233,0.0,4.9500482616,4.9500482616,0.453117602637,0.0,0.453117602637
 10/12  10:00:00,17.9096303178,2.28675455721,5.72277923743,0.0,4.9500482616,4.9500482616,0.453127418668,0.0,0.453127418668
 10/12  11:00:00,18.3507064021,2.28675455721,6.16385532172,0.0,4.9500482616,4.9500482616,0.453131068121,0.0,0.453131068121
 10/12  12:00:00,17.6628125779,2.28675455721,6.02596685992,0.0,4.9500482616,4.4000428992,0.45313637155,0.0,0.45313637155
 10/12  13:00:00,18.562965891,2.28675455721,6.3761148106,0.0,4.9500482616,4.9500482616,0.45313763981,0.0,0.45313763981
 10/12  14:00:00,18.5806657637,2.28675455721,6.39381468328,0.0,4.9500482616,4.9500482616,0.453103972272,0.0,0.453103972272
 10/12  15:00:00,18.6811497554,2.28675455721,6.49429867495,0.0,4.9500482616,4.9500482616,0.453117376148,0.0,0.453117376148
 10/12  16:00:00,18.7975660323,2.28675455721,6.61071495186,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/12  17:00:00,13.5025387775,2.28675455721,5.71573059625,0.0,2.750026812,2.750026812,0.453122225991,0.0,0.453122225991
 10/12  18:00:00,11.3229474713,2.28675455721,4.80232204394,0.0,1.6500160872,2.2000214496,0.453105920767,0.0,0.453105920767
 10/12  19:00:00,12.6579113561,2.28675455721,4.21811926207,0.0,1.6500160872,2.2000214496,0.45309997875,0.0,0.45309997875
 10/12  20:00:00,11.5949189686,2.28675455721,3.70513223698,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/12  21:00:00,11.2131447354,2.28675455721,3.32335800377,0.0,1.1000107248,2.2000214496,0.453082801764,0.0,0.453082801764
 10/12  22:00:00,5.2826212857,0.138196009806,0.0913984638941,0.0,0.5500053624,2.2000214496,0.453082844622,0.0,0.453082844622
 10/12  23:00:00,5.53831281688,0.505789487835,0.254499198245,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,5.42157861797,0.436691482932,0.206863004238,0.0,0.2750026812,2.2000214496,0.453063437628,0.0,0.453063437628
 10/13  01:00:00,5.08268894512,0.20729401471,0.0973707996024,0.0,0.2750026812,2.2000214496,0.453079599466,0.0,0.453079599466
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061738005,0.0,0.453061738005
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079821786,0.0,0.453079821786
 10/13  06:00:00,10.6932263008,2.28675455721,3.35344493163,0.0,0.5500053624,2.2000214496,0.453071318296,0.0,0.453071318296
 10/13  07:00:00,9.52251817032,2.28675455721,2.61805940964,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/13  08:00:00,16.4485831835,2.28675455721,4.26173210313,0.0,4.9500482616,4.9500482616,0.453108212927,0.0,0.453108212927
 10/13  09:00:00,17.2917123072,2.28675455721,5.10486122683,0.0,4.9500482616,4.9500482616,0.453116750721,0.0,0.453116750721
 10/13  10:00:00,17.9353214227,2.28675455721,5.74847034229,0.0,4.9500482616,4.9500482616,0.453122081726,0.0,0.453122081726
 10/13  11:00:00,18.2121525117,2.28675455721,6.0253014313,0.0,4.9500482616,4.9500482616,0.453135143174,0.0,0.453135143174
 10/13  12:00:00,17.3356283109,2.28675455721,5.69878259287,0.0,4.9500482616,4.4000428992,0.453143323973,0.0,0.453143323973
 10/13  13:00:00,18.2555593991,2.28675455721,6.06870831865,0.0,4.9500482616,4.9500482616,0.453135020518,0.0,0.453135020518
 10/13  14:00:00,18.5100631354,2.28675455721,6.32321205497,0.0,4.9500482616,4.9500482616,0.453083749989,0.0,0.453083749989
 10/13  15:00:00,18.1055160415,2.28675455721,5.91866496106,0.0,4.9500482616,4.9500482616,0.453121082105,0.0,0.453121082105
 10/13  16:00:00,17.8157214353,2.28675455721,5.62887035489,0.0,4.9500482616,4.9500482616,0.453134955561,0.0,0.453134955561
 10/13  17:00:00,12.756330913,2.28675455721,4.96952273183,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/13  18:00:00,10.8091582911,2.28675455721,4.28853286377,0.0,1.6500160872,2.2000214496,0.45310280293,0.0,0.45310280293
 10/13  19:00:00,12.2527703241,2.28675455721,3.81297823004,0.0,1.6500160872,2.2000214496,0.453094943165,0.0,0.453094943165
 10/13  20:00:00,11.3249796838,2.28675455721,3.43519295214,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/13  21:00:00,11.07633459,2.28675455721,3.18654785842,0.0,1.1000107248,2.2000214496,0.453095914144,0.0,0.453095914144
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074765743,0.0,0.453074765743
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056878237,0.0,0.453056878237
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073165871,0.0,0.453073165871
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055391584,0.0,0.453055391584
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071720409,0.0,0.453071720409
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  06:00:00,10.1906027695,2.28675455721,2.85082140027,0.0,0.5500053624,2.2000214496,0.45306448318,0.0,0.45306448318
 10/14  07:00:00,7.82817489957,2.28675455721,2.02372686369,0.0,0.5500053624,2.2000214496,0.453085095731,0.0,0.453085095731
 10/14  08:00:00,9.39281001739,2.28675455721,2.70601256098,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  09:00:00,10.0297868282,2.28675455721,3.34298937182,0.0,1.6500160872,2.750026812,0.453097498844,0.0,0.453097498844
 10/14  10:00:00,10.6690522852,2.28675455721,3.98225482874,0.0,1.6500160872,2.750026812,0.453098272591,0.0,0.453098272591
 10/14  11:00:00,10.9690544792,2.28675455721,4.28225702276,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/14  12:00:00,8.99424378537,2.28675455721,3.95746241616,0.0,0.8250080436,1.9250187684,0.45309317694,0.0,0.45309317694
 10/14  13:00:00,8.87056355721,2.28675455721,3.83378218799,0.0,0.8250080436,1.9250187684,0.453097862692,0.0,0.453097862692
 10/14  14:00:00,9.24427083913,2.28675455721,4.20748946991,0.0,0.8250080436,1.9250187684,0.453063712769,0.0,0.453063712769
 10/14  15:00:00,9.47356077191,2.28675455721,4.4367794027,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/14  16:00:00,9.29389982256,2.28675455721,4.25711845335,0.0,0.8250080436,1.9250187684,0.453074763876,0.0,0.453074763876
 10/14  17:00:00,7.93922800094,2.28675455721,3.72745467533,0.0,0.2750026812,1.6500160872,0.453090211917,0.0,0.453090211917
 10/14  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084828325,0.0,0.453084828325
 10/14  20:00:00,4.51522410378,0.172745012258,0.114460323118,0.0,0.2750026812,1.6500160872,0.453085247445,0.0,0.453085247445
 10/14  21:00:00,4.721668423,0.276392019613,0.217257634978,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  22:00:00,4.45450292634,0.138196009806,0.0882881481329,0.0,0.2750026812,1.6500160872,0.453075367946,0.0,0.453075367946
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056186691,0.0,0.453056186691
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070376829,0.0,0.453070376829
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082825855,0.0,0.453082825855
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061722991,0.0,0.453061722991
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081217088,0.0,0.453081217088
 10/15  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060062506,0.0,0.453060062506
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  09:00:00,2.49225634277,0.346745185701,0.220492388663,0.0,0.2750026812,1.6500160872,0.453085869978,0.0,0.453085869978
 10/15  10:00:00,3.01223605872,0.588337170625,0.49888011969,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  11:00:00,3.10398541241,0.623137205313,0.555829438696,0.0,0.2750026812,1.6500160872,0.453080768997,0.0,0.453080768997
 10/15  12:00:00,3.08636890233,0.588211654507,0.573138479415,0.0,0.2750026812,1.6500160872,0.453075074063,0.0,0.453075074063
 10/15  13:00:00,3.13258178093,0.623137205313,0.584425807211,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  14:00:00,3.35203587489,0.724840603398,0.702176503086,0.0,0.2750026812,1.6500160872,0.453080068029,0.0,0.453080068029
 10/15  15:00:00,3.78831833638,0.929000496276,0.9342990717,0.0,0.2750026812,1.6500160872,0.453083088338,0.0,0.453083088338
 10/15  16:00:00,4.02805677913,1.00521528678,1.09782272394,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  17:00:00,3.63172517255,0.929000496276,0.777705907868,0.0,0.2750026812,1.6500160872,0.453078507466,0.0,0.453078507466
 10/15  18:00:00,4.0966321568,1.00521528678,0.782564768279,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  19:00:00,5.76713548062,0.929000496276,0.610116215937,0.0,0.2750026812,1.6500160872,0.45308554498,0.0,0.45308554498
 10/15  20:00:00,5.81489818201,0.97054076821,0.616338645399,0.0,0.2750026812,1.6500160872,0.453075246357,0.0,0.453075246357
 10/15  21:00:00,5.38832321148,0.752069510626,0.408234932454,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  22:00:00,5.04426027411,0.540338490287,0.275903015417,0.0,0.2750026812,1.6500160872,0.453072332661,0.0,0.453072332661
 10/15  23:00:00,4.33213587316,0.0690980049032,0.0350190998503,0.0,0.2750026812,1.6500160872,0.453083095802,0.0,0.453083095802
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063810446,0.0,0.453063810446
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080293242,0.0,0.453080293242
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306272083,0.0,0.45306272083
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,9.59119450377,2.28675455721,2.25141313456,0.0,0.5500053624,2.2000214496,0.453079393132,0.0,0.453079393132
 10/16  07:00:00,8.42204504511,2.28675455721,1.51758628442,0.0,1.6500160872,2.2000214496,0.45306976898,0.0,0.45306976898
 10/16  08:00:00,14.8909915147,2.28675455721,2.70414043432,0.0,4.9500482616,4.9500482616,0.453111498111,0.0,0.453111498111
 10/16  09:00:00,15.5773119669,2.28675455721,3.39046088648,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/16  10:00:00,16.3696074812,2.28675455721,4.18275640075,0.0,4.9500482616,4.9500482616,0.453128635686,0.0,0.453128635686
 10/16  11:00:00,16.9636547736,2.28675455721,4.7768036932,0.0,4.9500482616,4.9500482616,0.453136820476,0.0,0.453136820476
 10/16  12:00:00,16.4500224492,2.28675455721,4.81317673114,0.0,4.9500482616,4.4000428992,0.453142793812,0.0,0.453142793812
 10/16  13:00:00,17.4616152734,2.28675455721,5.27476419294,0.0,4.9500482616,4.9500482616,0.453127040111,0.0,0.453127040111
 10/16  14:00:00,17.5714479986,2.28675455721,5.38459691814,0.0,4.9500482616,4.9500482616,0.45309331615,0.0,0.45309331615
 10/16  15:00:00,17.7263349413,2.28675455721,5.53948386084,0.0,4.9500482616,4.9500482616,0.453083266627,0.0,0.453083266627
 10/16  16:00:00,17.7553325143,2.28675455721,5.56848143384,0.0,4.9500482616,4.9500482616,0.453134028701,0.0,0.453134028701
 10/16  17:00:00,12.21056331,2.28675455721,4.42375512877,0.0,2.750026812,2.750026812,0.453106734995,0.0,0.453106734995
 10/16  18:00:00,10.2001319866,2.28675455721,3.67950655927,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/16  19:00:00,11.7821809874,2.28675455721,3.34238889339,0.0,1.6500160872,2.2000214496,0.453095835215,0.0,0.453095835215
 10/16  20:00:00,10.9917373455,2.28675455721,3.10195061387,0.0,1.1000107248,2.2000214496,0.45308706529,0.0,0.45308706529
 10/16  21:00:00,10.7846881487,2.28675455721,2.89490141712,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087808869,0.0,0.453087808869
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059319729,0.0,0.453059319729
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307584822,0.0,0.45307584822
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058342411,0.0,0.453058342411
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074939866,0.0,0.453074939866
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066402294,0.0,0.453066402294
 10/17  06:00:00,9.87814162981,2.28675455721,2.5383602606,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  07:00:00,8.92520210756,2.28675455721,1.63691001355,0.0,1.6500160872,2.2000214496,0.453076817119,0.0,0.453076817119
 10/17  08:00:00,15.2539248944,2.28675455721,3.06707381403,0.0,4.9500482616,4.9500482616,0.453112874211,0.0,0.453112874211
 10/17  09:00:00,16.2216204183,2.28675455721,4.03476933786,0.0,4.9500482616,4.9500482616,0.453128853183,0.0,0.453128853183
 10/17  10:00:00,16.8467237112,2.28675455721,4.65987263082,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/17  11:00:00,17.0028445159,2.28675455721,4.81599343553,0.0,4.9500482616,4.9500482616,0.453128999762,0.0,0.453128999762
 10/17  12:00:00,16.4211968118,2.28675455721,4.7843510938,0.0,4.9500482616,4.4000428992,0.453138346417,0.0,0.453138346417
 10/17  13:00:00,17.5948298154,2.28675455721,5.40797873495,0.0,4.9500482616,4.9500482616,0.453143043733,0.0,0.453143043733
 10/17  14:00:00,17.7998604045,2.28675455721,5.61300932412,0.0,4.9500482616,4.9500482616,0.45312696993,0.0,0.45312696993
 10/17  15:00:00,17.9256227247,2.28675455721,5.73877164424,0.0,4.9500482616,4.9500482616,0.453088899232,0.0,0.453088899232
 10/17  16:00:00,17.9521590272,2.28675455721,5.76530794683,0.0,4.9500482616,4.9500482616,0.453135721675,0.0,0.453135721675
 10/17  17:00:00,12.448263111,2.28675455721,4.66145492974,0.0,2.750026812,2.750026812,0.453105170735,0.0,0.453105170735
 10/17  18:00:00,10.2186676906,2.28675455721,3.69804226325,0.0,1.6500160872,2.2000214496,0.453103685904,0.0,0.453103685904
 10/17  19:00:00,11.66263645,2.28675455721,3.22284435603,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/17  20:00:00,10.8859504905,2.28675455721,2.99616375891,0.0,1.1000107248,2.2000214496,0.4531005348,0.0,0.4531005348
 10/17  21:00:00,10.7055504493,2.28675455721,2.81576371764,0.0,1.1000107248,2.2000214496,0.453080480089,0.0,0.453080480089
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077260502,0.0,0.453077260502
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059751012,0.0,0.453059751012
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076450926,0.0,0.453076450926
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059031441,0.0,0.453059031441
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083602542,0.0,0.453083602542
 10/18  06:00:00,10.2467150675,2.28675455721,2.90693369831,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/18  07:00:00,9.49713441105,2.28675455721,2.20884231704,0.0,1.6500160872,2.2000214496,0.453089236725,0.0,0.453089236725
 10/18  08:00:00,15.6534304548,2.28675455721,3.46657937434,0.0,4.9500482616,4.9500482616,0.453119931673,0.0,0.453119931673
 10/18  09:00:00,15.9286772547,2.28675455721,3.74182617433,0.0,4.9500482616,4.9500482616,0.453125033349,0.0,0.453125033349
 10/18  10:00:00,15.9215218283,2.28675455721,3.73467074784,0.0,4.9500482616,4.9500482616,0.453108813374,0.0,0.453108813374
 10/18  11:00:00,16.0282701468,2.28675455721,3.84141906637,0.0,4.9500482616,4.9500482616,0.453117134586,0.0,0.453117134586
 10/18  12:00:00,15.402645303,2.28675455721,3.76579958498,0.0,4.9500482616,4.4000428992,0.453126508668,0.0,0.453126508668
 10/18  13:00:00,16.3215405898,2.28675455721,4.13468950943,0.0,4.9500482616,4.9500482616,0.453119527642,0.0,0.453119527642
 10/18  14:00:00,16.2532053394,2.28675455721,4.06635425902,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/18  15:00:00,16.1163240052,2.28675455721,3.92947292479,0.0,4.9500482616,4.9500482616,0.453100718877,0.0,0.453100718877
 10/18  16:00:00,15.9324347016,2.28675455721,3.74558362116,0.0,4.9500482616,4.9500482616,0.453106558552,0.0,0.453106558552
 10/18  17:00:00,10.5119401676,2.28675455721,2.72513198642,0.0,2.750026812,2.750026812,0.45309853049,0.0,0.45309853049
 10/18  18:00:00,8.77704825936,2.28675455721,2.25642283201,0.0,1.6500160872,2.2000214496,0.453099994438,0.0,0.453099994438
 10/18  19:00:00,10.5778611133,2.28675455721,2.13806901931,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/18  20:00:00,9.78660503969,2.28675455721,1.89681830808,0.0,1.1000107248,2.2000214496,0.453078094861,0.0,0.453078094861
 10/18  21:00:00,9.61359413608,2.28675455721,1.72380740447,0.0,1.1000107248,2.2000214496,0.453085597112,0.0,0.453085597112
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067088602,0.0,0.453067088602
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083728535,0.0,0.453083728535
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066435372,0.0,0.453066435372
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083177384,0.0,0.453083177384
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071319249,0.0,0.453071319249
 10/19  06:00:00,9.06086561985,2.28675455721,1.72108425064,0.0,0.5500053624,2.2000214496,0.453061660285,0.0,0.453061660285
 10/19  07:00:00,8.68128104823,2.28675455721,1.39298895421,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/19  08:00:00,14.6067651941,2.28675455721,2.41991411364,0.0,4.9500482616,4.9500482616,0.453108611971,0.0,0.453108611971
 10/19  09:00:00,14.9791794899,2.28675455721,2.79232840951,0.0,4.9500482616,4.9500482616,0.453113152288,0.0,0.453113152288
 10/19  10:00:00,15.4762220206,2.28675455721,3.28937094016,0.0,4.9500482616,4.9500482616,0.453127444786,0.0,0.453127444786
 10/19  11:00:00,15.6754161305,2.28675455721,3.4885650501,0.0,4.9500482616,4.9500482616,0.453127803813,0.0,0.453127803813
 10/19  12:00:00,14.9206292158,2.28675455721,3.28378349781,0.0,4.9500482616,4.4000428992,0.453153252907,0.0,0.453153252907
 10/19  13:00:00,15.6965352196,2.28675455721,3.5096841392,0.0,4.9500482616,4.9500482616,0.453128295281,0.0,0.453128295281
 10/19  14:00:00,16.0418696869,2.28675455721,3.85501860645,0.0,4.9500482616,4.9500482616,0.453118477946,0.0,0.453118477946
 10/19  15:00:00,16.0810527573,2.28675455721,3.89420167689,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/19  16:00:00,15.9606432708,2.28675455721,3.77379219036,0.0,4.9500482616,4.9500482616,0.453115382933,0.0,0.453115382933
 10/19  17:00:00,10.5307139992,2.28675455721,2.74390581802,0.0,2.750026812,2.750026812,0.453109813766,0.0,0.453109813766
 10/19  18:00:00,8.67132285467,2.28675455721,2.15069742732,0.0,1.6500160872,2.2000214496,0.453096388998,0.0,0.453096388998
 10/19  19:00:00,10.3220341187,2.28675455721,1.88224202473,0.0,1.6500160872,2.2000214496,0.453084876154,0.0,0.453084876154
 10/19  20:00:00,9.48870262185,2.28675455721,1.59891589023,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/19  21:00:00,9.27525647738,2.28675455721,1.38546974577,0.0,1.1000107248,2.2000214496,0.453078282037,0.0,0.453078282037
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063032558,0.0,0.453063032558
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079785335,0.0,0.453079785335
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062539889,0.0,0.453062539889
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079401098,0.0,0.453079401098
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064091722,0.0,0.453064091722
 10/20  06:00:00,8.05944267404,2.28675455721,0.719661304829,0.0,0.5500053624,2.2000214496,0.45305647228,0.0,0.45305647228
 10/20  07:00:00,7.40286912148,2.28675455721,0.114577027464,0.0,1.6500160872,2.2000214496,0.0775548639168,0.0575548639168,0.02
 10/20  08:00:00,13.4304676977,2.28675455721,1.24361661725,0.0,4.9500482616,4.9500482616,0.453095369679,0.0,0.453095369679
 10/20  09:00:00,14.0915596006,2.28675455721,1.90470852016,0.0,4.9500482616,4.9500482616,0.453127940564,0.0,0.453127940564
 10/20  10:00:00,14.607194707,2.28675455721,2.42034362662,0.0,4.9500482616,4.9500482616,0.45312686023,0.0,0.45312686023
 10/20  11:00:00,14.9246623243,2.28675455721,2.7378112439,0.0,4.9500482616,4.9500482616,0.453131286264,0.0,0.453131286264
 10/20  12:00:00,14.3773234249,2.28675455721,2.74047770693,0.0,4.9500482616,4.4000428992,0.453147197513,0.0,0.453147197513
 10/20  13:00:00,15.5498101166,2.28675455721,3.36295903622,0.0,4.9500482616,4.9500482616,0.453145110652,0.0,0.453145110652
 10/20  14:00:00,15.9307249964,2.28675455721,3.743873916,0.0,4.9500482616,4.9500482616,0.45311989238,0.0,0.45311989238
 10/20  15:00:00,16.1096875166,2.28675455721,3.9228364362,0.0,4.9500482616,4.9500482616,0.453112039258,0.0,0.453112039258
 10/20  16:00:00,16.0902144292,2.28675455721,3.9033633488,0.0,4.9500482616,4.9500482616,0.453128234289,0.0,0.453128234289
 10/20  17:00:00,10.6902329737,2.28675455721,2.90342479246,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/20  18:00:00,8.79975460871,2.28675455721,2.27912918137,0.0,1.6500160872,2.2000214496,0.453103620619,0.0,0.453103620619
 10/20  19:00:00,10.4125714827,2.28675455721,1.97277938872,0.0,1.6500160872,2.2000214496,0.453098684134,0.0,0.453098684134
 10/20  20:00:00,9.73323397346,2.28675455721,1.84344724184,0.0,1.1000107248,2.2000214496,0.453084231232,0.0,0.453084231232
 10/20  21:00:00,9.61479554151,2.28675455721,1.72500880989,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065286177,0.0,0.453065286177
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082045132,0.0,0.453082045132
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064876879,0.0,0.453064876879
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081821037,0.0,0.453081821037
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064683582,0.0,0.453064683582
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  06:00:00,8.26858065286,2.28675455721,0.928799283643,0.0,0.5500053624,2.2000214496,0.453057666083,0.0,0.453057666083
 10/21  07:00:00,6.46115076439,2.28675455721,0.272869395175,0.0,0.5500053624,2.2000214496,0.503042581589,0.0499844680605,0.453058113528
 10/21  08:00:00,7.35858118539,2.28675455721,0.67178372898,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/21  09:00:00,7.83027437854,2.28675455721,1.14347692213,0.0,1.6500160872,2.750026812,0.453098294385,0.0,0.453098294385
 10/21  10:00:00,8.38453391298,2.28675455721,1.69773645656,0.0,1.6500160872,2.750026812,0.453100315938,0.0,0.453100315938
 10/21  11:00:00,8.75348958735,2.28675455721,2.06669213094,0.0,1.6500160872,2.750026812,0.453106759097,0.0,0.453106759097
 10/21  12:00:00,7.11937606037,2.28675455721,2.08259469116,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  13:00:00,7.32717077744,2.28675455721,2.29038940822,0.0,0.8250080436,1.9250187684,0.453096357982,0.0,0.453096357982
 10/21  14:00:00,7.40503313668,2.28675455721,2.36825176747,0.0,0.8250080436,1.9250187684,0.45309297443,0.0,0.45309297443
 10/21  15:00:00,7.6332873367,2.28675455721,2.59650596749,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  16:00:00,7.61847567163,2.28675455721,2.58169430241,0.0,0.8250080436,1.9250187684,0.453079093023,0.0,0.453079093023
 10/21  17:00:00,6.41980640555,2.28675455721,2.20803307994,0.0,0.2750026812,1.6500160872,0.453089071685,0.0,0.453089071685
 10/21  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087757237,0.0,0.453087757237
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076958748,0.0,0.453076958748
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087141343,0.0,0.453087141343
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306788088,0.0,0.45306788088
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082993113,0.0,0.453082993113
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062354334,0.0,0.453062354334
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075379832,0.0,0.453075379832
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063153142,0.0,0.453063153142
 10/22  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075023179,0.0,0.453075023179
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083560219,0.0,0.453083560219
 10/22  10:00:00,2.05075319054,0.0690980049032,0.056636417233,0.0,0.2750026812,1.6500160872,0.453083097966,0.0,0.453083097966
 10/22  11:00:00,2.57202201849,0.345490024516,0.301513225574,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  12:00:00,2.52932600388,0.276392019613,0.32791521586,0.0,0.2750026812,1.6500160872,0.453080078693,0.0,0.453080078693
 10/22  13:00:00,2.62245304119,0.345490024516,0.351944248265,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  14:00:00,2.5413037588,0.276392019613,0.339892970779,0.0,0.2750026812,1.6500160872,0.45308814914,0.0,0.45308814914
 10/22  15:00:00,2.70393029079,0.345490024516,0.433421497865,0.0,0.2750026812,1.6500160872,0.453084070483,0.0,0.453084070483
 10/22  16:00:00,3.20384203582,0.658721133316,0.6201021341,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  17:00:00,3.06782100376,0.651353315479,0.491448919881,0.0,0.2750026812,1.6500160872,0.453080723351,0.0,0.453080723351
 10/22  18:00:00,2.81550262305,0.276392019613,0.230258501699,0.0,0.2750026812,1.6500160872,0.453085562038,0.0,0.453085562038
 10/22  19:00:00,4.80790890261,0.345490024516,0.234400109689,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  20:00:00,4.69388957715,0.276392019613,0.189478789131,0.0,0.2750026812,1.6500160872,0.453072419151,0.0,0.453072419151
 10/22  21:00:00,4.70012233822,0.310941022065,0.161162547751,0.0,0.2750026812,1.6500160872,0.453078485488,0.0,0.453078485488
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070770729,0.0,0.453070770729
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085133304,0.0,0.453085133304
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068264459,0.0,0.453068264459
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085382621,0.0,0.453085382621
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077704716,0.0,0.453077704716
 10/23  06:00:00,8.74855926293,2.28675455721,1.40877789371,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  07:00:00,7.92069928586,2.28675455721,0.632407191849,0.0,1.6500160872,2.2000214496,0.465705559948,0.0126159637641,0.453089596184
 10/23  08:00:00,14.0715122864,2.28675455721,1.884661206,0.0,4.9500482616,4.9500482616,0.453112919138,0.0,0.453112919138
 10/23  09:00:00,15.0707255003,2.28675455721,2.88387441991,0.0,4.9500482616,4.9500482616,0.45312847643,0.0,0.45312847643
 10/23  10:00:00,15.8920673369,2.28675455721,3.70521625649,0.0,4.9500482616,4.9500482616,0.453130273898,0.0,0.453130273898
 10/23  11:00:00,16.2416298764,2.28675455721,4.05477879597,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/23  12:00:00,15.6649912163,2.28675455721,4.02814549829,0.0,4.9500482616,4.4000428992,0.886280056862,0.0,0.886280056862
 10/23  13:00:00,16.760314804,2.28675455721,4.57346372363,0.0,4.9500482616,4.9500482616,0.453095020765,0.0,0.453095020765
 10/23  14:00:00,16.7780067102,2.28675455721,4.59115562976,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/23  15:00:00,16.8587278865,2.28675455721,4.67187680606,0.0,4.9500482616,4.9500482616,0.45310323678,0.0,0.45310323678
 10/23  16:00:00,16.9528010459,2.28675455721,4.76594996549,0.0,4.9500482616,4.9500482616,0.453123477606,0.0,0.453123477606
 10/23  17:00:00,11.4287287433,2.28675455721,3.64192056212,0.0,2.750026812,2.750026812,0.453111048722,0.0,0.453111048722
 10/23  18:00:00,9.74749233333,2.28675455721,2.84303357265,0.0,1.6500160872,2.2000214496,0.453106230879,0.0,0.453106230879
 10/23  19:00:00,10.9942829305,2.28675455721,2.55449083652,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/23  20:00:00,10.2524229835,2.28675455721,2.36263625191,0.0,1.1000107248,2.2000214496,0.453085482711,0.0,0.453085482711
 10/23  21:00:00,10.0416606484,2.28675455721,2.15187391674,0.0,1.1000107248,2.2000214496,0.453090729257,0.0,0.453090729257
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054844176,0.0,0.453054844176
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072019817,0.0,0.453072019817
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055105145,0.0,0.453055105145
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072400359,0.0,0.453072400359
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061026019,0.0,0.453061026019
 10/24  06:00:00,8.62549348807,2.28675455721,1.28571211885,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  07:00:00,7.82862982498,2.28675455721,0.540337730969,0.0,1.6500160872,2.2000214496,0.453095081054,0.0,0.453095081054
 10/24  08:00:00,14.1775359263,2.28675455721,1.99068484589,0.0,4.9500482616,4.9500482616,0.453126114818,0.0,0.453126114818
 10/24  09:00:00,15.0730510816,2.28675455721,2.88620000115,0.0,4.9500482616,4.9500482616,0.453123604257,0.0,0.453123604257
 10/24  10:00:00,15.8201670648,2.28675455721,3.63331598436,0.0,4.9500482616,4.9500482616,0.453125112244,0.0,0.453125112244
 10/24  11:00:00,16.3871965166,2.28675455721,4.20034543623,0.0,4.9500482616,4.9500482616,0.453142418635,0.0,0.453142418635
 10/24  12:00:00,15.9072099094,2.28675455721,4.27036419137,0.0,4.9500482616,4.4000428992,0.453138077085,0.0,0.453138077085
 10/24  13:00:00,16.9925545189,2.28675455721,4.80570343848,0.0,4.9500482616,4.9500482616,0.453135856685,0.0,0.453135856685
 10/24  14:00:00,17.2330208191,2.28675455721,5.04616973869,0.0,4.9500482616,4.9500482616,0.453080803862,0.0,0.453080803862
 10/24  15:00:00,17.4456020843,2.28675455721,5.25875100392,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/24  16:00:00,17.2830795593,2.28675455721,5.09622847889,0.0,4.9500482616,4.9500482616,0.453127690211,0.0,0.453127690211
 10/24  17:00:00,11.6045419741,2.28675455721,3.81773379288,0.0,2.750026812,2.750026812,0.453119532796,0.0,0.453119532796
 10/24  18:00:00,9.99581384965,2.28675455721,3.09135508897,0.0,1.6500160872,2.2000214496,0.453098921556,0.0,0.453098921556
 10/24  19:00:00,11.2191565839,2.28675455721,2.77936448988,0.0,1.6500160872,2.2000214496,0.453082862002,0.0,0.453082862002
 10/24  20:00:00,10.5495008237,2.28675455721,2.65971409209,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/24  21:00:00,10.5519319245,2.28675455721,2.66214519292,0.0,1.1000107248,2.2000214496,0.453063866157,0.0,0.453063866157
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081820201,0.0,0.453081820201
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064930592,0.0,0.453064930592
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082239528,0.0,0.453082239528
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065449042,0.0,0.453065449042
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084786762,0.0,0.453084786762
 10/25  06:00:00,10.0499653881,2.28675455721,2.71018401891,0.0,0.5500053624,2.2000214496,0.453077889078,0.0,0.453077889078
 10/25  07:00:00,9.30324295939,2.28675455721,2.01495086538,0.0,1.6500160872,2.2000214496,0.453092059884,0.0,0.453092059884
 10/25  08:00:00,15.5417750593,2.28675455721,3.35492397885,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/25  09:00:00,16.0019440553,2.28675455721,3.81509297486,0.0,4.9500482616,4.9500482616,0.453117655959,0.0,0.453117655959
 10/25  10:00:00,16.958080195,2.28675455721,4.77122911454,0.0,4.9500482616,4.9500482616,0.45312968105,0.0,0.45312968105
 10/25  11:00:00,17.6938405337,2.28675455721,5.5069894533,0.0,4.9500482616,4.9500482616,0.453137281536,0.0,0.453137281536
 10/25  12:00:00,16.8240425264,2.28675455721,5.18719680843,0.0,4.9500482616,4.4000428992,0.453123871674,0.0,0.453123871674
 10/25  13:00:00,18.0668214906,2.28675455721,5.87997041017,0.0,4.9500482616,4.9500482616,0.453146968071,0.0,0.453146968071
 10/25  14:00:00,18.412740763,2.28675455721,6.22588968262,0.0,4.9500482616,4.9500482616,0.453089001996,0.0,0.453089001996
 10/25  15:00:00,18.1817586288,2.28675455721,5.99490754838,0.0,4.9500482616,4.9500482616,0.453108652595,0.0,0.453108652595
 10/25  16:00:00,18.1802055259,2.28675455721,5.99335444549,0.0,4.9500482616,4.9500482616,0.453108564472,0.0,0.453108564472
 10/25  17:00:00,12.5160245336,2.28675455721,4.7292163524,0.0,2.750026812,2.750026812,0.453109628784,0.0,0.453109628784
 10/25  18:00:00,10.7828457616,2.28675455721,3.87838700094,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/25  19:00:00,11.9446203294,2.28675455721,3.5048282354,0.0,1.6500160872,2.2000214496,0.453095885948,0.0,0.453095885948
 10/25  20:00:00,11.1600830303,2.28675455721,3.27029629872,0.0,1.1000107248,2.2000214496,0.453094895959,0.0,0.453094895959
 10/25  21:00:00,11.0411400592,2.28675455721,3.15135332756,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082702253,0.0,0.453082702253
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063983749,0.0,0.453063983749
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081365986,0.0,0.453081365986
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064658301,0.0,0.453064658301
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082089001,0.0,0.453082089001
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  06:00:00,10.7447585951,2.28675455721,3.40497722587,0.0,0.5500053624,2.2000214496,0.453076866839,0.0,0.453076866839
 10/26  07:00:00,9.96344199601,2.28675455721,2.675149902,0.0,1.6500160872,2.2000214496,0.453093359662,0.0,0.453093359662
 10/26  08:00:00,16.2170725261,2.28675455721,4.03022144566,0.0,4.9500482616,4.9500482616,0.453116611428,0.0,0.453116611428
 10/26  09:00:00,16.9370256826,2.28675455721,4.75017460217,0.0,4.9500482616,4.9500482616,0.453128391616,0.0,0.453128391616
 10/26  10:00:00,17.5741158216,2.28675455721,5.38726474114,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/26  11:00:00,17.9230595147,2.28675455721,5.73620843424,0.0,4.9500482616,4.9500482616,0.453134536921,0.0,0.453134536921
 10/26  12:00:00,17.2347737376,2.28675455721,5.59792801963,0.0,4.9500482616,4.4000428992,0.453133800315,0.0,0.453133800315
 10/26  13:00:00,18.376843131,2.28675455721,6.18999205059,0.0,4.9500482616,4.9500482616,0.453124311284,0.0,0.453124311284
 10/26  14:00:00,18.6659821777,2.28675455721,6.47913109725,0.0,4.9500482616,4.9500482616,0.453110823421,0.0,0.453110823421
 10/26  15:00:00,18.7061968308,2.28675455721,6.51934575043,0.0,4.9500482616,4.9500482616,0.453099496636,0.0,0.453099496636
 10/26  16:00:00,18.5304770578,2.28675455721,6.34362597739,0.0,4.9500482616,4.9500482616,0.453116263727,0.0,0.453116263727
 10/26  17:00:00,12.7004312064,2.28675455721,4.91362302516,0.0,2.750026812,2.750026812,0.453102568809,0.0,0.453102568809
 10/26  18:00:00,11.0278372881,2.28675455721,4.12337852741,0.0,1.6500160872,2.2000214496,0.453105143378,0.0,0.453105143378
 10/26  19:00:00,12.2277779797,2.28675455721,3.78798588571,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/26  20:00:00,11.4591612524,2.28675455721,3.56937452074,0.0,1.1000107248,2.2000214496,0.453084772733,0.0,0.453084772733
 10/26  21:00:00,11.2618139091,2.28675455721,3.3720271775,0.0,1.1000107248,2.2000214496,0.45308685373,0.0,0.45308685373
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069308539,0.0,0.453069308539
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052550617,0.0,0.453052550617
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070160153,0.0,0.453070160153
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053492383,0.0,0.453053492383
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078053238,0.0,0.453078053238
 10/27  06:00:00,9.86963671706,2.28675455721,2.52985534784,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  07:00:00,8.8574402403,2.28675455721,1.56914814628,0.0,1.6500160872,2.2000214496,0.453076949676,0.0,0.453076949676
 10/27  08:00:00,15.2175002598,2.28675455721,3.03064917938,0.0,4.9500482616,4.9500482616,0.453125113455,0.0,0.453125113455
 10/27  09:00:00,16.0097787571,2.28675455721,3.82292767671,0.0,4.9500482616,4.9500482616,0.453127885724,0.0,0.453127885724
 10/27  10:00:00,16.5580306468,2.28675455721,4.37117956636,0.0,4.9500482616,4.9500482616,0.453131208777,0.0,0.453131208777
 10/27  11:00:00,16.6906148759,2.28675455721,4.50376379545,0.0,4.9500482616,4.9500482616,0.453134265061,0.0,0.453134265061
 10/27  12:00:00,15.9858911386,2.28675455721,4.34904542057,0.0,4.9500482616,4.4000428992,0.453156891879,0.0,0.453156891879
 10/27  13:00:00,16.9197434032,2.28675455721,4.73289232281,0.0,4.9500482616,4.9500482616,0.453128603523,0.0,0.453128603523
 10/27  14:00:00,16.9400708611,2.28675455721,4.75321978064,0.0,4.9500482616,4.9500482616,0.453122813758,0.0,0.453122813758
 10/27  15:00:00,16.9540560491,2.28675455721,4.76720496866,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/27  16:00:00,16.8236209943,2.28675455721,4.63676991387,0.0,4.9500482616,4.9500482616,0.453121284966,0.0,0.453121284966
 10/27  17:00:00,11.2335338397,2.28675455721,3.44672565851,0.0,2.750026812,2.750026812,0.45311556568,0.0,0.45311556568
 10/27  18:00:00,9.47437957639,2.28675455721,2.56992081571,0.0,1.6500160872,2.2000214496,0.453106820304,0.0,0.453106820304
 10/27  19:00:00,10.5780902339,2.28675455721,2.13829813993,0.0,1.6500160872,2.2000214496,0.453100511929,0.0,0.453100511929
 10/27  20:00:00,9.76990887466,2.28675455721,1.88012214305,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/27  21:00:00,9.55922170097,2.28675455721,1.66943496936,0.0,1.1000107248,2.2000214496,0.453080752545,0.0,0.453080752545
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080787636,0.0,0.453080787636
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306415391,0.0,0.45306415391
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308175924,0.0,0.45308175924
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065225975,0.0,0.453065225975
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308488537,0.0,0.45308488537
 10/28  06:00:00,8.02893794854,2.28675455721,0.689156579321,0.0,0.5500053624,2.2000214496,0.453078390781,0.0,0.453078390781
 10/28  07:00:00,6.19908899218,2.28675455721,0.0108076229669,0.0,0.5500053624,2.2000214496,0.236422921676,0.216422921676,0.02
 10/28  08:00:00,6.9188667543,2.28675455721,0.232069297886,0.0,1.6500160872,2.750026812,0.453086283273,0.0,0.453086283273
 10/28  09:00:00,7.25510443705,2.28675455721,0.568306980639,0.0,1.6500160872,2.750026812,0.453104195005,0.0,0.453104195005
 10/28  10:00:00,7.59103926369,2.28675455721,0.904241807279,0.0,1.6500160872,2.750026812,0.453104752587,0.0,0.453104752587
 10/28  11:00:00,7.73803304207,2.28675455721,1.05123558565,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 10/28  12:00:00,6.06382620657,2.28675455721,1.02704483736,0.0,0.8250080436,1.9250187684,0.453107781607,0.0,0.453107781607
 10/28  13:00:00,6.32558537389,2.28675455721,1.28880400467,0.0,0.8250080436,1.9250187684,0.453104148446,0.0,0.453104148446
 10/28  14:00:00,6.59327094918,2.28675455721,1.55648957996,0.0,0.8250080436,1.9250187684,0.45306611458,0.0,0.45306611458
 10/28  15:00:00,6.76246846409,2.28675455721,1.72568709488,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/28  16:00:00,6.78185261565,2.28675455721,1.74507124643,0.0,0.8250080436,1.9250187684,0.453081643466,0.0,0.453081643466
 10/28  17:00:00,5.61667377723,2.28675455721,1.40490045161,0.0,0.2750026812,1.6500160872,0.45308926953,0.0,0.45308926953
 10/28  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082657194,0.0,0.453082657194
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078949419,0.0,0.453078949419
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053186685,0.0,0.453053186685
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070563182,0.0,0.453070563182
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052141014,0.0,0.453052141014
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065750728,0.0,0.453065750728
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079302485,0.0,0.453079302485
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066871624,0.0,0.453066871624
 10/29  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081684597,0.0,0.453081684597
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078864173,0.0,0.453078864173
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083614977,0.0,0.453083614977
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082383028,0.0,0.453082383028
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  14:00:00,2.23999708602,0.20729401471,0.107684302902,0.0,0.2750026812,1.6500160872,0.45305902038,0.0,0.45305902038
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075997073,0.0,0.453075997073
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078413734,0.0,0.453078413734
 10/29  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086167449,0.0,0.453086167449
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081263539,0.0,0.453081263539
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069796763,0.0,0.453069796763
