Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082120302,0.0,0.453082120302
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063418175,0.0,0.453063418175
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308132351,0.0,0.45308132351
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064961195,0.0,0.453064961195
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058061818,0.0,0.453058061818
 10/30  06:00:00,8.60906247528,2.28675455721,1.26928110606,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  07:00:00,8.03799311611,2.28675455721,0.749701022093,0.0,1.6500160872,2.2000214496,0.453071341253,0.0,0.453071341253
 10/30  08:00:00,14.1800405404,2.28675455721,1.99318945995,0.0,4.9500482616,4.9500482616,0.453113667044,0.0,0.453113667044
 10/30  09:00:00,14.681236701,2.28675455721,2.4943856206,0.0,4.9500482616,4.9500482616,0.453126950133,0.0,0.453126950133
 10/30  10:00:00,15.3409226562,2.28675455721,3.15407157578,0.0,4.9500482616,4.9500482616,0.453130107056,0.0,0.453130107056
 10/30  11:00:00,15.8685731679,2.28675455721,3.68172208746,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/30  12:00:00,15.4569110176,2.28675455721,3.82006529959,0.0,4.9500482616,4.4000428992,0.886278582432,0.0,0.886278582432
 10/30  13:00:00,16.5449060632,2.28675455721,4.35805498276,0.0,4.9500482616,4.9500482616,0.453100732034,0.0,0.453100732034
 10/30  14:00:00,16.9942422495,2.28675455721,4.80739116905,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/30  15:00:00,17.4253783984,2.28675455721,5.23852731798,0.0,4.9500482616,4.9500482616,0.453112089982,0.0,0.453112089982
 10/30  16:00:00,17.1718332967,2.28675455721,4.98498221633,0.0,4.9500482616,4.9500482616,0.453136536404,0.0,0.453136536404
 10/30  17:00:00,11.8618487337,2.28675455721,4.07504055248,0.0,2.750026812,2.750026812,0.45309696377,0.0,0.45309696377
 10/30  18:00:00,10.2891703587,2.28675455721,3.38471159806,0.0,1.6500160872,2.2000214496,0.453103014366,0.0,0.453103014366
 10/30  19:00:00,11.6432761274,2.28675455721,3.20348403343,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/30  20:00:00,10.9420095077,2.28675455721,3.05222277604,0.0,1.1000107248,2.2000214496,0.45308425412,0.0,0.45308425412
 10/30  21:00:00,10.7766476451,2.28675455721,2.88686091344,0.0,1.1000107248,2.2000214496,0.453056417371,0.0,0.453056417371
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075950061,0.0,0.453075950061
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059564429,0.0,0.453059564429
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077509024,0.0,0.453077509024
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306121683,0.0,0.45306121683
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308496291,0.0,0.45308496291
 10/31  06:00:00,10.0745348306,2.28675455721,2.73475346134,0.0,0.5500053624,2.2000214496,0.453076800166,0.0,0.453076800166
 10/31  07:00:00,9.38363480631,2.28675455721,2.09534271229,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/31  08:00:00,15.6899825327,2.28675455721,3.50313145229,0.0,4.9500482616,4.9500482616,0.453104595249,0.0,0.453104595249
 10/31  09:00:00,16.167544114,2.28675455721,3.9806930336,0.0,4.9500482616,4.9500482616,0.453115932423,0.0,0.453115932423
 10/31  10:00:00,16.7056132697,2.28675455721,4.51876218933,0.0,4.9500482616,4.9500482616,0.453131493241,0.0,0.453131493241
 10/31  11:00:00,17.0792094701,2.28675455721,4.89235838968,0.0,4.9500482616,4.9500482616,0.453142484502,0.0,0.453142484502
 10/31  12:00:00,16.4823821661,2.28675455721,4.84553644809,0.0,4.9500482616,4.4000428992,0.453124081882,0.0,0.453124081882
 10/31  13:00:00,17.7079441382,2.28675455721,5.52109305783,0.0,4.9500482616,4.9500482616,0.453150035408,0.0,0.453150035408
 10/31  14:00:00,17.5592743193,2.28675455721,5.37242323885,0.0,4.9500482616,4.9500482616,0.453085666502,0.0,0.453085666502
 10/31  15:00:00,17.5745536648,2.28675455721,5.38770258438,0.0,4.9500482616,4.9500482616,0.453083136289,0.0,0.453083136289
 10/31  16:00:00,17.5525886061,2.28675455721,5.36573752564,0.0,4.9500482616,4.9500482616,0.453117423558,0.0,0.453117423558
 10/31  17:00:00,12.0222666654,2.28675455721,4.23545848416,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/31  18:00:00,10.3690489093,2.28675455721,3.46459014858,0.0,1.6500160872,2.2000214496,0.453098969822,0.0,0.453098969822
 10/31  19:00:00,11.5863980268,2.28675455721,3.14660593274,0.0,1.6500160872,2.2000214496,0.453087706955,0.0,0.453087706955
 10/31  20:00:00,10.8353332575,2.28675455721,2.94554652589,0.0,1.1000107248,2.2000214496,0.45309502598,0.0,0.45309502598
 10/31  21:00:00,10.7821358763,2.28675455721,2.89234914469,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078052443,0.0,0.453078052443
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061670707,0.0,0.453061670707
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079660579,0.0,0.453079660579
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306346156,0.0,0.45306346156
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308148259,0.0,0.45308148259
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  06:00:00,9.39565876889,2.28675455721,2.05587739968,0.0,0.5500053624,2.2000214496,0.453076053144,0.0,0.453076053144
 11/01  07:00:00,8.81464428374,2.28675455721,1.52635218972,0.0,1.6500160872,2.2000214496,0.453101080284,0.0,0.453101080284
 11/01  08:00:00,15.1654260804,2.28675455721,2.97857499998,0.0,4.9500482616,4.9500482616,0.453126883766,0.0,0.453126883766
 11/01  09:00:00,15.9071747158,2.28675455721,3.72032363535,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/01  10:00:00,16.679485459,2.28675455721,4.49263437857,0.0,4.9500482616,4.9500482616,0.453125948271,0.0,0.453125948271
 11/01  11:00:00,17.3669559726,2.28675455721,5.18010489214,0.0,4.9500482616,4.9500482616,0.453142762438,0.0,0.453142762438
 11/01  12:00:00,16.7212043418,2.28675455721,5.08435862382,0.0,4.9500482616,4.4000428992,0.453155740568,0.0,0.453155740568
 11/01  13:00:00,17.6257104183,2.28675455721,5.4388593379,0.0,4.9500482616,4.9500482616,0.453137105903,0.0,0.453137105903
 11/01  14:00:00,18.0981186455,2.28675455721,5.91126756511,0.0,4.9500482616,4.9500482616,0.45312102307,0.0,0.45312102307
 11/01  15:00:00,18.2588642106,2.28675455721,6.07201313016,0.0,4.9500482616,4.9500482616,0.453089192954,0.0,0.453089192954
 11/01  16:00:00,18.3719754239,2.28675455721,6.18512434348,0.0,4.9500482616,4.9500482616,0.453108327185,0.0,0.453108327185
 11/01  17:00:00,12.6715013494,2.28675455721,4.88469316817,0.0,2.750026812,2.750026812,0.453113135184,0.0,0.453113135184
 11/01  18:00:00,10.9414385011,2.28675455721,4.0369797404,0.0,1.6500160872,2.2000214496,0.45310234355,0.0,0.45310234355
 11/01  19:00:00,11.8817809665,2.28675455721,3.44198887246,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/01  20:00:00,10.6712536556,2.28675455721,2.78146692398,0.0,1.1000107248,2.2000214496,0.453017859588,0.0,0.453017859588
 11/01  21:00:00,10.3550388692,2.28675455721,2.46525213754,0.0,1.1000107248,2.2000214496,0.453088587463,0.0,0.453088587463
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069968921,0.0,0.453069968921
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053733942,0.0,0.453053733942
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071920001,0.0,0.453071920001
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055778706,0.0,0.453055778706
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081114828,0.0,0.453081114828
 11/02  06:00:00,9.45528951734,2.28675455721,2.11550814813,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/02  07:00:00,8.73198124874,2.28675455721,1.44368915473,0.0,1.6500160872,2.2000214496,0.453080996091,0.0,0.453080996091
 11/02  08:00:00,14.9483518708,2.28675455721,2.76150079036,0.0,4.9500482616,4.9500482616,0.453115340436,0.0,0.453115340436
 11/02  09:00:00,15.4836643925,2.28675455721,3.29681331204,0.0,4.9500482616,4.9500482616,0.45312799302,0.0,0.45312799302
 11/02  10:00:00,15.9673011281,2.28675455721,3.78045004769,0.0,4.9500482616,4.9500482616,0.453131905912,0.0,0.453131905912
 11/02  11:00:00,16.4201601677,2.28675455721,4.23330908731,0.0,4.9500482616,4.9500482616,0.453133309307,0.0,0.453133309307
 11/02  12:00:00,15.9608247911,2.28675455721,4.32397907304,0.0,4.9500482616,4.4000428992,0.45314917307,0.0,0.45314917307
 11/02  13:00:00,17.2062200142,2.28675455721,5.01936893378,0.0,4.9500482616,4.9500482616,0.453154031776,0.0,0.453154031776
 11/02  14:00:00,17.4605123334,2.28675455721,5.27366125301,0.0,4.9500482616,4.9500482616,0.453100884499,0.0,0.453100884499
 11/02  15:00:00,17.6164165276,2.28675455721,5.42956544714,0.0,4.9500482616,4.9500482616,0.453124109389,0.0,0.453124109389
 11/02  16:00:00,17.6492537352,2.28675455721,5.46240265475,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/02  17:00:00,12.1521586825,2.28675455721,4.36535050131,0.0,2.750026812,2.750026812,0.45313575877,0.0,0.45313575877
 11/02  18:00:00,10.1078058083,2.28675455721,3.20334704765,0.0,1.6500160872,2.2000214496,0.453110897019,0.0,0.453110897019
 11/02  19:00:00,11.1177108981,2.28675455721,2.67791880407,0.0,1.6500160872,2.2000214496,0.45309158494,0.0,0.45309158494
 11/02  20:00:00,10.2084331931,2.28675455721,2.31864646144,0.0,1.1000107248,2.2000214496,0.453087814673,0.0,0.453087814673
 11/02  21:00:00,9.96461631657,2.28675455721,2.07482958495,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084414925,0.0,0.453084414925
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068286908,0.0,0.453068286908
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305218632,0.0,0.45305218632
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070474534,0.0,0.453070474534
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054414246,0.0,0.453054414246
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  06:00:00,8.88194320664,2.28675455721,1.54216183742,0.0,0.5500053624,2.2000214496,0.453084310753,0.0,0.453084310753
 11/03  07:00:00,8.58440375018,2.28675455721,0.912278322828,0.0,1.6500160872,2.2000214496,0.453074361993,0.0,0.453074361993
 11/03  08:00:00,14.5981399603,2.28675455721,2.41128887987,0.0,4.9500482616,4.9500482616,0.453120992817,0.0,0.453120992817
 11/03  09:00:00,15.3664731536,2.28675455721,3.1796220732,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/03  10:00:00,15.8813256388,2.28675455721,3.69447455842,0.0,4.9500482616,4.9500482616,0.453126528386,0.0,0.453126528386
 11/03  11:00:00,16.5257182491,2.28675455721,4.33886716868,0.0,4.9500482616,4.9500482616,0.453141231468,0.0,0.453141231468
 11/03  12:00:00,16.0209880504,2.28675455721,4.38414233241,0.0,4.9500482616,4.4000428992,0.45314795049,0.0,0.45314795049
 11/03  13:00:00,16.9907160728,2.28675455721,4.80386499243,0.0,4.9500482616,4.9500482616,0.453144367642,0.0,0.453144367642
 11/03  14:00:00,17.2004809647,2.28675455721,5.01362988427,0.0,4.9500482616,4.9500482616,0.453119266898,0.0,0.453119266898
 11/03  15:00:00,17.4025328688,2.28675455721,5.21568178841,0.0,4.9500482616,4.9500482616,0.453118738273,0.0,0.453118738273
 11/03  16:00:00,17.4813665832,2.28675455721,5.2945155028,0.0,4.9500482616,4.9500482616,0.453126676608,0.0,0.453126676608
 11/03  17:00:00,12.1447713693,2.28675455721,4.35796318813,0.0,2.750026812,2.750026812,0.453114393445,0.0,0.453114393445
 11/03  18:00:00,10.2890603516,2.28675455721,3.38460159092,0.0,1.6500160872,2.2000214496,0.453107302303,0.0,0.453107302303
 11/03  19:00:00,11.4369411376,2.28675455721,2.99714904363,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/03  20:00:00,10.7324273787,2.28675455721,2.84264064713,0.0,1.1000107248,2.2000214496,0.453087919328,0.0,0.453087919328
 11/03  21:00:00,10.5766414823,2.28675455721,2.68685475073,0.0,1.1000107248,2.2000214496,0.453071504756,0.0,0.453071504756
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054650561,0.0,0.453054650561
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072922026,0.0,0.453072922026
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056972379,0.0,0.453056972379
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075325322,0.0,0.453075325322
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066556231,0.0,0.453066556231
 11/04  06:00:00,9.21458789268,2.28675455721,1.87480652346,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/04  07:00:00,7.65002428661,2.28675455721,1.07790958406,0.0,0.5500053624,2.2000214496,0.453061176593,0.0,0.453061176593
 11/04  08:00:00,8.39550319244,2.28675455721,1.70870573602,0.0,1.6500160872,2.750026812,0.453094462271,0.0,0.453094462271
 11/04  09:00:00,9.20188942388,2.28675455721,2.51509196747,0.0,1.6500160872,2.750026812,0.453110478317,0.0,0.453110478317
 11/04  10:00:00,9.93842142461,2.28675455721,3.25162396819,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/04  11:00:00,10.3521809458,2.28675455721,3.66538348942,0.0,1.6500160872,2.750026812,0.453113145077,0.0,0.453113145077
 11/04  12:00:00,8.57543847445,2.28675455721,3.53865710524,0.0,0.8250080436,1.9250187684,0.453105337469,0.0,0.453105337469
 11/04  13:00:00,8.69849160315,2.28675455721,3.66171023393,0.0,0.8250080436,1.9250187684,0.453087360702,0.0,0.453087360702
 11/04  14:00:00,8.88824337989,2.28675455721,3.85146201067,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/04  15:00:00,9.08525325767,2.28675455721,4.04847188845,0.0,0.8250080436,1.9250187684,0.453085726989,0.0,0.453085726989
 11/04  16:00:00,9.08872677392,2.28675455721,4.0519454047,0.0,0.8250080436,1.9250187684,0.453097879146,0.0,0.453097879146
 11/04  17:00:00,7.88780452323,2.28675455721,3.67603119762,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  18:00:00,3.00120172988,0.172745012258,0.135771282546,0.0,0.2750026812,1.6500160872,0.453083655748,0.0,0.453083655748
 11/04  19:00:00,4.88531184667,0.345490024516,0.311803053751,0.0,0.2750026812,1.6500160872,0.453090159473,0.0,0.453090159473
 11/04  20:00:00,4.74661059656,0.276392019613,0.242199808543,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  21:00:00,4.87822022418,0.345490024516,0.304711431257,0.0,0.2750026812,1.6500160872,0.453078671916,0.0,0.453078671916
 11/04  22:00:00,4.72009297707,0.276392019613,0.215682189056,0.0,0.2750026812,1.6500160872,0.453083290053,0.0,0.453083290053
 11/04  23:00:00,4.65981622268,0.276392019613,0.155405434661,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  24:00:00,4.68633520321,0.276392019613,0.181924415193,0.0,0.2750026812,1.6500160872,0.453084527558,0.0,0.453084527558
 11/05  01:00:00,4.33737804,0.0690980049032,0.0402612666885,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080532117,0.0,0.453080532117
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060855716,0.0,0.453060855716
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079394086,0.0,0.453079394086
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062939983,0.0,0.453062939983
 11/05  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078868896,0.0,0.453078868896
 11/05  09:00:00,2.54387133279,0.332272900904,0.286579663485,0.0,0.2750026812,1.6500160872,0.453086816778,0.0,0.453086816778
 11/05  10:00:00,3.42653984653,0.692235210217,0.80928586791,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  11:00:00,3.13967667094,0.553788168173,0.660869734363,0.0,0.2750026812,1.6500160872,0.453057846093,0.0,0.453057846093
 11/05  12:00:00,3.37446301617,0.61132800022,0.838116247544,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  13:00:00,3.17448176761,0.553788168173,0.695674831031,0.0,0.2750026812,1.6500160872,0.453066449561,0.0,0.453066449561
 11/05  14:00:00,3.54319110931,0.692235210217,0.925937130691,0.0,0.2750026812,1.6500160872,0.453090208055,0.0,0.453090208055
 11/05  15:00:00,4.14001901042,0.936117281877,1.27888296014,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  16:00:00,4.3798175477,0.99809850118,1.45670027812,0.0,0.2750026812,1.6500160872,0.453083425523,0.0,0.453083425523
 11/05  17:00:00,4.043577261,0.936117281877,1.18244121072,0.0,0.2750026812,1.6500160872,0.453079153098,0.0,0.453079153098
 11/05  18:00:00,5.07947777443,0.99809850118,1.00486050485,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  19:00:00,5.93731598651,0.936117281877,0.773179936225,0.0,0.2750026812,1.6500160872,0.453070200415,0.0,0.453070200415
 11/05  20:00:00,5.96097455106,0.928749464039,0.804206318616,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  21:00:00,5.91547680706,0.936117281877,0.751340756775,0.0,0.2750026812,1.6500160872,0.453085920086,0.0,0.453085920086
 11/05  22:00:00,5.47124070359,0.651353315479,0.591868619705,0.0,0.2750026812,1.6500160872,0.453084275724,0.0,0.453084275724
 11/05  23:00:00,5.28969228687,0.582255310576,0.479418207889,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  24:00:00,5.37318811095,0.651353315479,0.493816027071,0.0,0.2750026812,1.6500160872,0.452993881186,0.0,0.452993881186
 11/06  01:00:00,5.78387871789,0.582255310576,0.423599276509,0.0,0.2750026812,2.2000214496,0.453068371026,0.0,0.453068371026
 11/06  02:00:00,5.80180607851,0.574887492738,0.44889445497,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  03:00:00,5.58113864775,0.467556576465,0.335557940478,0.0,0.2750026812,2.2000214496,0.453070945369,0.0,0.453070945369
 11/06  04:00:00,5.13378425906,0.20729401471,0.148466113544,0.0,0.2750026812,2.2000214496,0.453071110741,0.0,0.453071110741
 11/06  05:00:00,5.20165675924,0.276392019613,0.147240608822,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  06:00:00,5.39264402033,0.20729401471,0.132323193612,0.0,0.5500053624,2.2000214496,0.453080422654,0.0,0.453080422654
 11/06  07:00:00,11.0844369897,2.28675455721,4.51232228718,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  08:00:00,10.4790897998,2.28675455721,4.34229770575,0.0,1.6500160872,2.2000214496,0.453097538318,0.0,0.453097538318
 11/06  09:00:00,17.6755694034,2.28675455721,5.48871832294,0.0,4.9500482616,4.9500482616,0.453117805294,0.0,0.453117805294
 11/06  10:00:00,17.2152929945,2.28675455721,5.02844191406,0.0,4.9500482616,4.9500482616,0.453123184513,0.0,0.453123184513
 11/06  11:00:00,17.8059459915,2.28675455721,5.6190949111,0.0,4.9500482616,4.9500482616,0.453129403676,0.0,0.453129403676
 11/06  12:00:00,18.3921610579,2.28675455721,6.20530997746,0.0,4.9500482616,4.9500482616,0.4531370708,0.0,0.4531370708
 11/06  13:00:00,17.6426339643,2.28675455721,6.00578824628,0.0,4.9500482616,4.4000428992,0.453147549995,0.0,0.453147549995
 11/06  14:00:00,18.6981779593,2.28675455721,6.51132687887,0.0,4.9500482616,4.9500482616,0.453150680841,0.0,0.453150680841
 11/06  15:00:00,18.7645347226,2.28675455721,6.57768364219,0.0,4.9500482616,4.9500482616,0.453084744265,0.0,0.453084744265
 11/06  16:00:00,17.6061506792,2.28675455721,5.41929959881,0.0,4.9500482616,4.9500482616,0.453122795865,0.0,0.453122795865
 11/06  17:00:00,16.8658351479,2.28675455721,4.67898406749,0.0,4.9500482616,4.9500482616,0.453121893554,0.0,0.453121893554
 11/06  18:00:00,12.5044912743,2.28675455721,3.56618309305,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/06  19:00:00,11.0446280403,2.28675455721,2.60483594628,0.0,1.6500160872,2.2000214496,0.453106282745,0.0,0.453106282745
 11/06  20:00:00,10.58782199,2.28675455721,2.14802989601,0.0,1.6500160872,2.2000214496,0.453075613807,0.0,0.453075613807
 11/06  21:00:00,9.68753604955,2.28675455721,1.79774931793,0.0,1.1000107248,2.2000214496,0.453065370222,0.0,0.453065370222
 11/06  22:00:00,9.3516406949,2.28675455721,1.46185396329,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054754551,0.0,0.453054754551
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073053132,0.0,0.453073053132
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057360629,0.0,0.453057360629
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075999497,0.0,0.453075999497
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060302465,0.0,0.453060302465
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/07  07:00:00,6.7109317735,2.28675455721,0.138817070951,0.0,0.5500053624,2.2000214496,0.453073822102,0.0,0.453073822102
 11/07  08:00:00,6.14708777703,2.28675455721,0.0102956830121,0.0,1.6500160872,2.2000214496,1.1259843034,0.672908455025,0.453075848375
 11/07  09:00:00,12.998304426,2.28675455721,0.811453345577,0.0,4.9500482616,4.9500482616,0.457235260186,0.00410507122026,0.453130188966
 11/07  10:00:00,13.4766034046,2.28675455721,1.28975232421,0.0,4.9500482616,4.9500482616,0.453122830063,0.0,0.453122830063
 11/07  11:00:00,13.7537325881,2.28675455721,1.5668815077,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/07  12:00:00,14.0042533592,2.28675455721,1.81740227876,0.0,4.9500482616,4.9500482616,0.453135818307,0.0,0.453135818307
 11/07  13:00:00,13.5007554365,2.28675455721,1.86390971853,0.0,4.9500482616,4.4000428992,0.453142821797,0.0,0.453142821797
 11/07  14:00:00,14.5976922996,2.28675455721,2.41084121922,0.0,4.9500482616,4.9500482616,0.453141188252,0.0,0.453141188252
 11/07  15:00:00,14.9001804045,2.28675455721,2.71332932409,0.0,4.9500482616,4.9500482616,0.453134576728,0.0,0.453134576728
 11/07  16:00:00,14.9880199406,2.28675455721,2.8011688602,0.0,4.9500482616,4.9500482616,0.453113989758,0.0,0.453113989758
 11/07  17:00:00,14.8892930025,2.28675455721,2.70244192206,0.0,4.9500482616,4.9500482616,0.453139203097,0.0,0.453139203097
 11/07  18:00:00,10.547562287,2.28675455721,1.60925410581,0.0,2.750026812,2.750026812,0.453109884075,0.0,0.453109884075
 11/07  19:00:00,9.51124802885,2.28675455721,1.07145593484,0.0,1.6500160872,2.2000214496,0.453107057836,0.0,0.453107057836
 11/07  20:00:00,9.28904647863,2.28675455721,0.849254384613,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/07  21:00:00,8.53197991343,2.28675455721,0.642193181813,0.0,1.1000107248,2.2000214496,0.453090123304,0.0,0.453090123304
 11/07  22:00:00,8.42074417575,2.28675455721,0.530957444133,0.0,1.1000107248,2.2000214496,0.453063676806,0.0,0.453063676806
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083954704,0.0,0.453083954704
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068343471,0.0,0.453068343471
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530527043,0.0,0.4530527043
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071470205,0.0,0.453071470205
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060257464,0.0,0.453060257464
 11/08  07:00:00,6.80810842302,2.28675455721,0.235993720468,0.0,0.5500053624,2.2000214496,0.45308902269,0.0,0.45308902269
 11/08  08:00:00,6.2285783506,2.28675455721,0.0917862565818,0.0,1.6500160872,2.2000214496,0.0291323099281,0.00913230992805,0.02
 11/08  09:00:00,13.588685276,2.28675455721,1.4018341956,0.0,4.9500482616,4.9500482616,0.457433493371,0.00431263393791,0.453120859433
 11/08  10:00:00,14.534474361,2.28675455721,2.34762328062,0.0,4.9500482616,4.9500482616,0.453126750716,0.0,0.453126750716
 11/08  11:00:00,15.2768999598,2.28675455721,3.09004887934,0.0,4.9500482616,4.9500482616,0.453136112942,0.0,0.453136112942
 11/08  12:00:00,15.6795025948,2.28675455721,3.49265151437,0.0,4.9500482616,4.9500482616,0.453145077176,0.0,0.453145077176
 11/08  13:00:00,15.0357883585,2.28675455721,3.39894264052,0.0,4.9500482616,4.4000428992,0.453160253085,0.0,0.453160253085
 11/08  14:00:00,16.0513023249,2.28675455721,3.86445124449,0.0,4.9500482616,4.9500482616,0.453110976869,0.0,0.453110976869
 11/08  15:00:00,16.4790169943,2.28675455721,4.29216591386,0.0,4.9500482616,4.9500482616,0.453080278933,0.0,0.453080278933
 11/08  16:00:00,16.5966248247,2.28675455721,4.40977374425,0.0,4.9500482616,4.9500482616,0.453115314814,0.0,0.453115314814
 11/08  17:00:00,16.341826045,2.28675455721,4.15497496462,0.0,4.9500482616,4.9500482616,0.45314358875,0.0,0.45314358875
 11/08  18:00:00,11.740343566,2.28675455721,2.80203538478,0.0,2.750026812,2.750026812,0.45311390968,0.0,0.45311390968
 11/08  19:00:00,10.7424904841,2.28675455721,2.30269839006,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/08  20:00:00,10.6810673383,2.28675455721,2.24127524426,0.0,1.6500160872,2.2000214496,0.453083059868,0.0,0.453083059868
 11/08  21:00:00,9.95981050723,2.28675455721,2.07002377561,0.0,1.1000107248,2.2000214496,0.453072066866,0.0,0.453072066866
 11/08  22:00:00,9.74706834375,2.28675455721,1.85728161213,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083642211,0.0,0.453083642211
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085197948,0.0,0.453085197948
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069688718,0.0,0.453069688718
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305413885,0.0,0.45305413885
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072990257,0.0,0.453072990257
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067443634,0.0,0.453067443634
 11/09  07:00:00,7.5670909963,2.28675455721,0.994976293756,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  08:00:00,7.03346456695,2.28675455721,0.896672472936,0.0,1.6500160872,2.2000214496,0.453098513584,0.0,0.453098513584
 11/09  09:00:00,15.0303578889,2.28675455721,2.84350680847,0.0,4.9500482616,4.9500482616,0.453121376753,0.0,0.453121376753
 11/09  10:00:00,15.9307022514,2.28675455721,3.74385117099,0.0,4.9500482616,4.9500482616,0.45312912766,0.0,0.45312912766
 11/09  11:00:00,16.4841173242,2.28675455721,4.29726624377,0.0,4.9500482616,4.9500482616,0.453136430266,0.0,0.453136430266
 11/09  12:00:00,16.7857586324,2.28675455721,4.59890755201,0.0,4.9500482616,4.9500482616,0.453142920016,0.0,0.453142920016
 11/09  13:00:00,16.0790842668,2.28675455721,4.4422385488,0.0,4.9500482616,4.4000428992,0.453140421777,0.0,0.453140421777
 11/09  14:00:00,17.1726994527,2.28675455721,4.98584837224,0.0,4.9500482616,4.9500482616,0.453147518878,0.0,0.453147518878
 11/09  15:00:00,17.4616277518,2.28675455721,5.27477667137,0.0,4.9500482616,4.9500482616,0.453115111294,0.0,0.453115111294
 11/09  16:00:00,17.5230764294,2.28675455721,5.33622534897,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/09  17:00:00,17.4219900831,2.28675455721,5.23513900272,0.0,4.9500482616,4.9500482616,0.453137021753,0.0,0.453137021753
 11/09  18:00:00,12.7538382758,2.28675455721,3.8155300946,0.0,2.750026812,2.750026812,0.453115268032,0.0,0.453115268032
 11/09  19:00:00,11.6279902609,2.28675455721,3.18819816687,0.0,1.6500160872,2.2000214496,0.453109696698,0.0,0.453109696698
 11/09  20:00:00,11.4401798769,2.28675455721,3.00038778289,0.0,1.6500160872,2.2000214496,0.453089184533,0.0,0.453089184533
 11/09  21:00:00,10.5930778801,2.28675455721,2.70329114846,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/09  22:00:00,10.4256632239,2.28675455721,2.53587649228,0.0,1.1000107248,2.2000214496,0.453087219584,0.0,0.453087219584
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073995321,0.0,0.453073995321
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305848292,0.0,0.45305848292
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077401646,0.0,0.453077401646
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061963956,0.0,0.453061963956
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308301381,0.0,0.45308301381
 11/10  07:00:00,8.22588909506,2.28675455721,1.65377439251,0.0,0.5500053624,2.2000214496,0.453078237338,0.0,0.453078237338
 11/10  08:00:00,7.72628203801,2.28675455721,1.589489944,0.0,1.6500160872,2.2000214496,0.453108515834,0.0,0.453108515834
 11/10  09:00:00,15.7787201889,2.28675455721,3.59186910853,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/10  10:00:00,16.7922993477,2.28675455721,4.6054482673,0.0,4.9500482616,4.9500482616,0.453129012738,0.0,0.453129012738
 11/10  11:00:00,17.4216669792,2.28675455721,5.23481589883,0.0,4.9500482616,4.9500482616,0.453131671842,0.0,0.453131671842
 11/10  12:00:00,17.7674108447,2.28675455721,5.58055976432,0.0,4.9500482616,4.9500482616,0.45314233828,0.0,0.45314233828
 11/10  13:00:00,17.1278518441,2.28675455721,5.49100612605,0.0,4.9500482616,4.4000428992,0.453137555468,0.0,0.453137555468
 11/10  14:00:00,18.096254359,2.28675455721,5.90940327856,0.0,4.9500482616,4.9500482616,0.453121714797,0.0,0.453121714797
 11/10  15:00:00,18.1982975829,2.28675455721,6.01144650253,0.0,4.9500482616,4.9500482616,0.453127380982,0.0,0.453127380982
 11/10  16:00:00,18.1149906931,2.28675455721,5.92813961266,0.0,4.9500482616,4.9500482616,0.453121318549,0.0,0.453121318549
 11/10  17:00:00,17.9597985894,2.28675455721,5.77294750903,0.0,4.9500482616,4.9500482616,0.453134609894,0.0,0.453134609894
 11/10  18:00:00,13.3413982229,2.28675455721,4.40309004169,0.0,2.750026812,2.750026812,0.453118420064,0.0,0.453118420064
 11/10  19:00:00,12.1088296751,2.28675455721,3.66903758107,0.0,1.6500160872,2.2000214496,0.453101617364,0.0,0.453101617364
 11/10  20:00:00,11.9505628406,2.28675455721,3.51077074654,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/10  21:00:00,11.1598363655,2.28675455721,3.27004963388,0.0,1.1000107248,2.2000214496,0.453103423972,0.0,0.453103423972
 11/10  22:00:00,10.9657295411,2.28675455721,3.0759428095,0.0,1.1000107248,2.2000214496,0.453069255067,0.0,0.453069255067
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052982755,0.0,0.453052982755
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068644441,0.0,0.453068644441
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083177357,0.0,0.453083177357
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063921041,0.0,0.453063921041
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087292525,0.0,0.453087292525
 11/11  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308563758,0.0,0.45308563758
 11/11  09:00:00,2.37789048512,0.235385074697,0.217486642021,0.0,0.2750026812,1.6500160872,0.453083932311,0.0,0.453083932311
 11/11  10:00:00,3.07984751551,0.553788168173,0.601040578932,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  11:00:00,3.45610112869,0.674897950932,0.856184409353,0.0,0.2750026812,1.6500160872,0.4530813974,0.0,0.4530813974
 11/11  12:00:00,2.84669605192,0.345741056753,0.575936226759,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  13:00:00,3.37103149829,0.52579752108,0.920215208807,0.0,0.2750026812,1.6500160872,0.453086637111,0.0,0.453086637111
 11/11  14:00:00,3.37972245955,0.58437449727,0.870329193879,0.0,0.2750026812,1.6500160872,0.453080746855,0.0,0.453080746855
 11/11  15:00:00,4.44428621777,1.07456432392,1.44470312545,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  16:00:00,3.94290482787,0.859651459136,1.15823460033,0.0,0.2750026812,1.6500160872,0.453087466161,0.0,0.453087466161
 11/11  17:00:00,4.27578864257,1.07456432392,1.27620555024,0.0,0.2750026812,1.6500160872,0.45308422099,0.0,0.45308422099
 11/11  18:00:00,4.45319726538,0.699966791827,0.676711705149,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  19:00:00,5.57083601854,0.676841923059,0.665975327072,0.0,0.2750026812,1.6500160872,0.453075762253,0.0,0.453075762253
 11/11  20:00:00,5.28059296825,0.544022399205,0.508551800645,0.0,0.2750026812,1.6500160872,0.45307927885,0.0,0.45307927885
 11/11  21:00:00,5.48644194335,0.651353315479,0.607069859463,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  22:00:00,5.23149978433,0.544022399205,0.459458616721,0.0,0.2750026812,1.6500160872,0.453083235109,0.0,0.453083235109
 11/11  23:00:00,5.42439746846,0.651353315479,0.545025384581,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  24:00:00,4.8882697712,0.352857842354,0.307393160439,0.0,0.2750026812,1.6500160872,0.45308055272,0.0,0.45308055272
 11/12  01:00:00,4.85860805622,0.345490024516,0.285099263302,0.0,0.2750026812,1.6500160872,0.453079697814,0.0,0.453079697814
 11/12  02:00:00,4.70088122442,0.276392019613,0.196470436407,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  03:00:00,4.56293620381,0.20729401471,0.127623420695,0.0,0.2750026812,1.6500160872,0.453075942263,0.0,0.453075942263
 11/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056686309,0.0,0.453056686309
 11/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077456348,0.0,0.453077456348
 11/12  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078396448,0.0,0.453078396448
 11/12  08:00:00,2.01293298063,0.0460653366022,0.0418488756271,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  09:00:00,3.32561341797,0.674897950932,0.725696698638,0.0,0.2750026812,1.6500160872,0.453083698116,0.0,0.453083698116
 11/12  10:00:00,3.2673987632,0.553788168173,0.788591826619,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  11:00:00,3.63214431517,0.692235210217,1.01489033655,0.0,0.2750026812,1.6500160872,0.453084867019,0.0,0.453084867019
 11/12  12:00:00,3.27928565004,0.519113649603,0.835153232036,0.0,0.2750026812,1.6500160872,0.453085119241,0.0,0.453085119241
 11/12  13:00:00,3.73537801,0.692235210217,1.11812403138,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  14:00:00,3.920594916,0.783185636395,1.2123905112,0.0,0.2750026812,1.6500160872,0.453089517481,0.0,0.453089517481
 11/12  15:00:00,4.45352412439,0.99809850118,1.5304068548,0.0,0.2750026812,1.6500160872,0.453084367406,0.0,0.453084367406
 11/12  16:00:00,4.17088273583,0.936117281877,1.30974668555,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  17:00:00,4.18103266027,0.99809850118,1.25791539069,0.0,0.2750026812,1.6500160872,0.453084524499,0.0,0.453084524499
 11/12  18:00:00,4.92822774474,0.936117281877,0.915591694455,0.0,0.2750026812,1.6500160872,0.453083836675,0.0,0.453083836675
 11/12  19:00:00,5.9718871059,0.900888594592,0.842979742908,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  20:00:00,5.88415551535,0.897884370507,0.758252376439,0.0,0.2750026812,1.6500160872,0.453072267111,0.0,0.453072267111
 11/12  21:00:00,5.77404262211,0.803921197187,0.742102656517,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  22:00:00,5.36519210918,0.582255310576,0.554918030202,0.0,0.2750026812,1.6500160872,0.453084671473,0.0,0.453084671473
 11/12  23:00:00,5.40525799949,0.613120404109,0.564118826972,0.0,0.2750026812,1.6500160872,0.453074307574,0.0,0.453074307574
 11/12  24:00:00,5.10174636055,0.467556576465,0.406171015678,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/13  01:00:00,5.48043905144,0.345490024516,0.356924896116,0.0,0.2750026812,2.2000214496,0.45305656591,0.0,0.45305656591
 11/13  02:00:00,5.55573257652,0.403835057514,0.373873388204,0.0,0.2750026812,2.2000214496,0.453077223566,0.0,0.453077223566
 11/13  03:00:00,5.57683302053,0.421955847257,0.376853042465,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  04:00:00,5.16024513748,0.20729401471,0.174926991971,0.0,0.2750026812,2.2000214496,0.453060693287,0.0,0.453060693287
 11/13  05:00:00,5.26768683909,0.276392019613,0.213270688672,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  06:00:00,5.27722931245,0.138196009806,0.0860064906408,0.0,0.5500053624,2.2000214496,0.453082043823,0.0,0.453082043823
 11/13  07:00:00,9.65994824432,2.28675455721,3.08783354177,0.0,0.5500053624,2.2000214496,0.453077623285,0.0,0.453077623285
 11/13  08:00:00,8.02604801057,2.28675455721,1.88925591655,0.0,1.6500160872,2.2000214496,0.453075567133,0.0,0.453075567133
 11/13  09:00:00,14.8596242592,2.28675455721,2.67277317875,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/13  10:00:00,15.2291665035,2.28675455721,3.04231542305,0.0,4.9500482616,4.9500482616,0.453134477259,0.0,0.453134477259
 11/13  11:00:00,15.5281900959,2.28675455721,3.34133901545,0.0,4.9500482616,4.9500482616,0.453135189589,0.0,0.453135189589
 11/13  12:00:00,15.6705421965,2.28675455721,3.48369111609,0.0,4.9500482616,4.9500482616,0.453142693831,0.0,0.453142693831
 11/13  13:00:00,15.1151805406,2.28675455721,3.47833482258,0.0,4.9500482616,4.4000428992,0.453155160472,0.0,0.453155160472
 11/13  14:00:00,16.1139867628,2.28675455721,3.92713568239,0.0,4.9500482616,4.9500482616,0.453130460586,0.0,0.453130460586
 11/13  15:00:00,16.1845443523,2.28675455721,3.99769327194,0.0,4.9500482616,4.9500482616,0.453112273723,0.0,0.453112273723
 11/13  16:00:00,16.0866221708,2.28675455721,3.89977109042,0.0,4.9500482616,4.9500482616,0.453116570204,0.0,0.453116570204
 11/13  17:00:00,15.75806891,2.28675455721,3.57121782955,0.0,4.9500482616,4.9500482616,0.453134413971,0.0,0.453134413971
 11/13  18:00:00,11.2237271188,2.28675455721,2.28541893758,0.0,2.750026812,2.750026812,0.453109859327,0.0,0.453109859327
 11/13  19:00:00,10.0274706473,2.28675455721,1.58767855327,0.0,1.6500160872,2.2000214496,0.453110097679,0.0,0.453110097679
 11/13  20:00:00,9.74206158767,2.28675455721,1.30226949366,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/13  21:00:00,8.92869470708,2.28675455721,1.03890797546,0.0,1.1000107248,2.2000214496,0.453100238299,0.0,0.453100238299
 11/13  22:00:00,8.74615768112,2.28675455721,0.856370949502,0.0,1.1000107248,2.2000214496,0.453085096525,0.0,0.453085096525
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306902525,0.0,0.45306902525
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053870006,0.0,0.453053870006
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073193649,0.0,0.453073193649
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058074329,0.0,0.453058074329
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308493539,0.0,0.45308493539
 11/14  07:00:00,6.97846598498,2.28675455721,0.406351282437,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/14  08:00:00,6.29918061523,2.28675455721,0.162388521214,0.0,1.6500160872,2.2000214496,0.658990239874,0.205903508837,0.453086731038
 11/14  09:00:00,13.4211210489,2.28675455721,1.23426996849,0.0,4.9500482616,4.9500482616,0.453127276202,0.0,0.453127276202
 11/14  10:00:00,14.158277802,2.28675455721,1.97142672158,0.0,4.9500482616,4.9500482616,0.453135581191,0.0,0.453135581191
 11/14  11:00:00,14.7385622856,2.28675455721,2.5517112052,0.0,4.9500482616,4.9500482616,0.453129803224,0.0,0.453129803224
 11/14  12:00:00,15.2066073916,2.28675455721,3.0197563112,0.0,4.9500482616,4.9500482616,0.453145830753,0.0,0.453145830753
 11/14  13:00:00,14.7337416078,2.28675455721,3.09689588981,0.0,4.9500482616,4.4000428992,0.453157993669,0.0,0.453157993669
 11/14  14:00:00,15.7864836352,2.28675455721,3.59963255483,0.0,4.9500482616,4.9500482616,0.453140655133,0.0,0.453140655133
 11/14  15:00:00,16.0025701668,2.28675455721,3.81571908641,0.0,4.9500482616,4.9500482616,0.453128758972,0.0,0.453128758972
 11/14  16:00:00,16.0249040687,2.28675455721,3.8380529883,0.0,4.9500482616,4.9500482616,0.453124631101,0.0,0.453124631101
 11/14  17:00:00,15.8060040927,2.28675455721,3.61915301225,0.0,4.9500482616,4.9500482616,0.453136978902,0.0,0.453136978902
 11/14  18:00:00,11.2346585584,2.28675455721,2.29635037723,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/14  19:00:00,10.0921874348,2.28675455721,1.65239534076,0.0,1.6500160872,2.2000214496,0.453117050261,0.0,0.453117050261
 11/14  20:00:00,9.99111564211,2.28675455721,1.5513235481,0.0,1.6500160872,2.2000214496,0.453067090168,0.0,0.453067090168
 11/14  21:00:00,9.34255029197,2.28675455721,1.45276356035,0.0,1.1000107248,2.2000214496,0.453097950503,0.0,0.453097950503
 11/14  22:00:00,9.22102950111,2.28675455721,1.3312427695,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083256545,0.0,0.453083256545
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072261216,0.0,0.453072261216
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057226997,0.0,0.453057226997
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076620128,0.0,0.453076620128
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061595339,0.0,0.453061595339
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056739613,0.0,0.453056739613
 11/15  07:00:00,7.43247013039,2.28675455721,0.860355427842,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/15  08:00:00,6.59390392745,2.28675455721,0.457111833431,0.0,1.6500160872,2.2000214496,0.487656649066,0.0345830722975,0.453073576769
 11/15  09:00:00,13.8803231229,2.28675455721,1.69347204249,0.0,4.9500482616,4.9500482616,0.453124447795,0.0,0.453124447795
 11/15  10:00:00,14.7925542279,2.28675455721,2.6057031475,0.0,4.9500482616,4.9500482616,0.453135760338,0.0,0.453135760338
 11/15  11:00:00,15.4009791982,2.28675455721,3.21412811777,0.0,4.9500482616,4.9500482616,0.453135679332,0.0,0.453135679332
 11/15  12:00:00,15.7009434018,2.28675455721,3.51409232142,0.0,4.9500482616,4.9500482616,0.453145777334,0.0,0.453145777334
 11/15  13:00:00,14.9594895469,2.28675455721,3.32264382891,0.0,4.9500482616,4.4000428992,0.453147176568,0.0,0.453147176568
 11/15  14:00:00,15.7958546814,2.28675455721,3.60900360099,0.0,4.9500482616,4.9500482616,0.453159396602,0.0,0.453159396602
 11/15  15:00:00,15.8778156493,2.28675455721,3.69096456885,0.0,4.9500482616,4.9500482616,0.453101892917,0.0,0.453101892917
 11/15  16:00:00,15.9379556164,2.28675455721,3.75110453597,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/15  17:00:00,15.8316930854,2.28675455721,3.644842005,0.0,4.9500482616,4.9500482616,0.453111336145,0.0,0.453111336145
 11/15  18:00:00,11.5251932432,2.28675455721,2.58688506195,0.0,2.750026812,2.750026812,0.453112785237,0.0,0.453112785237
 11/15  19:00:00,10.5009881104,2.28675455721,2.06119601634,0.0,1.6500160872,2.2000214496,0.45310085835,0.0,0.45310085835
 11/15  20:00:00,10.3951863536,2.28675455721,1.95539425957,0.0,1.6500160872,2.2000214496,0.453090704804,0.0,0.453090704804
 11/15  21:00:00,9.74760765282,2.28675455721,1.8578209212,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/15  22:00:00,9.65194296255,2.28675455721,1.76215623093,0.0,1.1000107248,2.2000214496,0.453076811204,0.0,0.453076811204
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062438753,0.0,0.453062438753
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081796131,0.0,0.453081796131
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066874574,0.0,0.453066874574
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086295782,0.0,0.453086295782
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071390965,0.0,0.453071390965
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  07:00:00,8.46721875468,2.28675455721,1.89510405213,0.0,0.5500053624,2.2000214496,0.453068699156,0.0,0.453068699156
 11/16  08:00:00,7.91701938012,2.28675455721,1.7802272861,0.0,1.6500160872,2.2000214496,0.453104728978,0.0,0.453104728978
 11/16  09:00:00,15.5040350495,2.28675455721,3.31718396913,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/16  10:00:00,15.8020290202,2.28675455721,3.61517793977,0.0,4.9500482616,4.9500482616,0.453128109758,0.0,0.453128109758
 11/16  11:00:00,16.0368990093,2.28675455721,3.85004792891,0.0,4.9500482616,4.9500482616,0.453099870871,0.0,0.453099870871
 11/16  12:00:00,16.0342382,2.28675455721,3.84738711963,0.0,4.9500482616,4.9500482616,0.453136919889,0.0,0.453136919889
 11/16  13:00:00,14.9648989808,2.28675455721,3.32805326274,0.0,4.9500482616,4.4000428992,0.453148085922,0.0,0.453148085922
 11/16  14:00:00,15.4489572918,2.28675455721,3.26210621136,0.0,4.9500482616,4.9500482616,0.453139625602,0.0,0.453139625602
 11/16  15:00:00,15.2447339014,2.28675455721,3.05788282095,0.0,4.9500482616,4.9500482616,0.453108015301,0.0,0.453108015301
