Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/16  16:00:00,14.9730000876,2.28675455721,2.78614900719,0.0,4.9500482616,4.9500482616,0.453106894085,0.0,0.453106894085
 11/16  17:00:00,14.9833483757,2.28675455721,2.79649729529,0.0,4.9500482616,4.9500482616,0.453133177326,0.0,0.453133177326
 11/16  18:00:00,10.8796201124,2.28675455721,1.94131193119,0.0,2.750026812,2.750026812,0.453082342895,0.0,0.453082342895
 11/16  19:00:00,10.076150356,2.28675455721,1.63635826194,0.0,1.6500160872,2.2000214496,0.453093843875,0.0,0.453093843875
 11/16  20:00:00,9.86065720953,2.28675455721,1.42086511551,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/16  21:00:00,8.90286479097,2.28675455721,1.01307805936,0.0,1.1000107248,2.2000214496,0.453080105575,0.0,0.453080105575
 11/16  22:00:00,8.62200722029,2.28675455721,0.732220488672,0.0,1.1000107248,2.2000214496,0.453056171585,0.0,0.453056171585
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077462654,0.0,0.453077462654
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062573703,0.0,0.453062573703
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082114311,0.0,0.453082114311
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067273442,0.0,0.453067273442
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056955816,0.0,0.453056955816
 11/17  07:00:00,7.37444734193,2.28675455721,0.418499306052,0.0,0.5500053624,2.2000214496,0.453086989189,0.0,0.453086989189
 11/17  08:00:00,6.21459429299,2.28675455721,0.0778021989799,0.0,1.6500160872,2.2000214496,0.128662960482,0.108662960482,0.02
 11/17  09:00:00,13.2508884903,2.28675455721,1.06403740984,0.0,4.9500482616,4.9500482616,0.453122144666,0.0,0.453122144666
 11/17  10:00:00,13.2556709083,2.28675455721,1.06881982789,0.0,4.9500482616,4.9500482616,0.453089940321,0.0,0.453089940321
 11/17  11:00:00,13.3120634041,2.28675455721,1.12521232372,0.0,4.9500482616,4.9500482616,0.453113696963,0.0,0.453113696963
 11/17  12:00:00,13.5351883063,2.28675455721,1.34833722585,0.0,4.9500482616,4.9500482616,0.453103335102,0.0,0.453103335102
 11/17  13:00:00,12.9190799703,2.28675455721,1.28223425231,0.0,4.9500482616,4.4000428992,0.453119861457,0.0,0.453119861457
 11/17  14:00:00,14.0124367985,2.28675455721,1.82558571808,0.0,4.9500482616,4.9500482616,0.453154200967,0.0,0.453154200967
 11/17  15:00:00,14.1227814914,2.28675455721,1.93593041098,0.0,4.9500482616,4.9500482616,0.453112112711,0.0,0.453112112711
 11/17  16:00:00,13.8969837674,2.28675455721,1.71013268696,0.0,4.9500482616,4.9500482616,0.453117327044,0.0,0.453117327044
 11/17  17:00:00,13.8538325884,2.28675455721,1.66698150795,0.0,4.9500482616,4.9500482616,0.453128835294,0.0,0.453128835294
 11/17  18:00:00,9.72823502709,2.28675455721,0.78992684588,0.0,2.750026812,2.750026812,0.453118803659,0.0,0.453118803659
 11/17  19:00:00,8.82880920967,2.28675455721,0.389017115658,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/17  20:00:00,8.74957717831,2.28675455721,0.309785084293,0.0,1.6500160872,2.2000214496,0.453089826731,0.0,0.453089826731
 11/17  21:00:00,8.09006208604,2.28675455721,0.200275354428,0.0,1.1000107248,2.2000214496,0.453077973579,0.0,0.453077973579
 11/17  22:00:00,7.99696823507,2.28675455721,0.107181503459,0.0,1.1000107248,2.2000214496,0.45308103508,0.0,0.45308103508
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063957484,0.0,0.453063957484
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083567154,0.0,0.453083567154
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306881273,0.0,0.45306881273
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305400601,0.0,0.45305400601
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082753963,0.0,0.453082753963
 11/18  07:00:00,6.99744033765,2.28675455721,0.0414923017664,0.0,0.5500053624,2.2000214496,0.107182064453,0.0871820644526,0.02
 11/18  08:00:00,5.03879116943,2.28675455721,0.00200980021516,0.0,0.5500053624,2.2000214496,1.477674267,1.02457778623,0.453096480778
 11/18  09:00:00,6.68934193819,2.28675455721,0.00254448177895,0.0,1.6500160872,2.750026812,0.453096449837,0.0,0.453096449837
 11/18  10:00:00,6.68679745641,2.28675455721,0.0,0.0,1.6500160872,2.750026812,0.453106443904,0.0,0.453106443904
 11/18  11:00:00,6.760038829,2.28675455721,0.0732413725881,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/18  12:00:00,6.86363880783,2.28675455721,0.176841351417,0.0,1.6500160872,2.750026812,0.453109955222,0.0,0.453109955222
 11/18  13:00:00,5.17704414786,2.28675455721,0.140262778641,0.0,0.8250080436,1.9250187684,0.473466040106,0.0204524560343,0.453013584072
 11/18  14:00:00,5.24328436362,2.28675455721,0.206502994408,0.0,0.8250080436,1.9250187684,0.455292566075,0.00218393734029,0.453108628735
 11/18  15:00:00,5.33663482035,2.28675455721,0.29985345114,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/18  16:00:00,5.36481066152,2.28675455721,0.328029292301,0.0,0.8250080436,1.9250187684,0.453070625894,0.0,0.453070625894
 11/18  17:00:00,5.28290170672,2.28675455721,0.246120337502,0.0,0.8250080436,1.9250187684,0.453093369275,0.0,0.453093369275
 11/18  18:00:00,5.39884477898,2.28675455721,0.0355714533674,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084744894,0.0,0.453084744894
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077595417,0.0,0.453077595417
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072710057,0.0,0.453072710057
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062391875,0.0,0.453062391875
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079963627,0.0,0.453079963627
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061196582,0.0,0.453061196582
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076356578,0.0,0.453076356578
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059779905,0.0,0.453059779905
 11/19  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082369126,0.0,0.453082369126
 11/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086849675,0.0,0.453086849675
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086435619,0.0,0.453086435619
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082095376,0.0,0.453082095376
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089304673,0.0,0.453089304673
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086073049,0.0,0.453086073049
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079243019,0.0,0.453079243019
 11/19  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083402404,0.0,0.453083402404
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080984391,0.0,0.453080984391
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077662283,0.0,0.453077662283
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067119659,0.0,0.453067119659
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082962836,0.0,0.453082962836
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068834023,0.0,0.453068834023
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054187714,0.0,0.453054187714
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074056401,0.0,0.453074056401
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,7.12837108665,2.28675455721,0.172423050766,0.0,0.5500053624,2.2000214496,0.453071090983,0.0,0.453071090983
 11/20  08:00:00,6.18861363374,2.28675455721,0.0518215397282,0.0,1.6500160872,2.2000214496,0.835170618349,0.382068016277,0.453102602072
 11/20  09:00:00,13.3835612301,2.28675455721,1.19671014973,0.0,4.9500482616,4.9500482616,0.456486810645,0.00335404709001,0.453132763555
 11/20  10:00:00,14.1410451349,2.28675455721,1.95419405449,0.0,4.9500482616,4.9500482616,0.453135007988,0.0,0.453135007988
 11/20  11:00:00,14.9666930032,2.28675455721,2.77984192283,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/20  12:00:00,15.5465259557,2.28675455721,3.35967487526,0.0,4.9500482616,4.9500482616,0.453139124161,0.0,0.453139124161
 11/20  13:00:00,15.0515173457,2.28675455721,3.41467162768,0.0,4.9500482616,4.4000428992,0.453130996254,0.0,0.453130996254
 11/20  14:00:00,16.0437555651,2.28675455721,3.85690448464,0.0,4.9500482616,4.9500482616,0.88631055606,0.0,0.88631055606
 11/20  15:00:00,16.0482381932,2.28675455721,3.86138711276,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/20  16:00:00,16.0733937631,2.28675455721,3.8865426827,0.0,4.9500482616,4.9500482616,0.453113060715,0.0,0.453113060715
 11/20  17:00:00,16.2518568504,2.28675455721,4.06500576994,0.0,4.9500482616,4.9500482616,0.453134746341,0.0,0.453134746341
 11/20  18:00:00,11.7449536644,2.28675455721,2.80664548323,0.0,2.750026812,2.750026812,0.453112787903,0.0,0.453112787903
 11/20  19:00:00,10.6214883049,2.28675455721,2.18169621085,0.0,1.6500160872,2.2000214496,0.453111143965,0.0,0.453111143965
 11/20  20:00:00,10.406037604,2.28675455721,1.96624550994,0.0,1.6500160872,2.2000214496,0.453099404765,0.0,0.453099404765
 11/20  21:00:00,9.62972022523,2.28675455721,1.73993349362,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/20  22:00:00,9.48683195818,2.28675455721,1.59704522656,0.0,1.1000107248,2.2000214496,0.453079940272,0.0,0.453079940272
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067761557,0.0,0.453067761557
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053132356,0.0,0.453053132356
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073099771,0.0,0.453073099771
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058543922,0.0,0.453058543922
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080720152,0.0,0.453080720152
 11/21  07:00:00,8.13823706559,2.28675455721,1.18228902971,0.0,0.5500053624,2.2000214496,0.453077330829,0.0,0.453077330829
 11/21  08:00:00,7.00520161582,2.28675455721,0.868409521807,0.0,1.6500160872,2.2000214496,0.453107134116,0.0,0.453107134116
 11/21  09:00:00,15.0820132105,2.28675455721,2.8951621301,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/21  10:00:00,15.6991592234,2.28675455721,3.51230814303,0.0,4.9500482616,4.9500482616,0.453126434105,0.0,0.453126434105
 11/21  11:00:00,16.0097988828,2.28675455721,3.82294780242,0.0,4.9500482616,4.9500482616,0.453132255733,0.0,0.453132255733
 11/21  12:00:00,16.1190679427,2.28675455721,3.93221686232,0.0,4.9500482616,4.9500482616,0.45314794208,0.0,0.45314794208
 11/21  13:00:00,15.3190824347,2.28675455721,3.68223671667,0.0,4.9500482616,4.4000428992,0.453132030326,0.0,0.453132030326
 11/21  14:00:00,16.2602818592,2.28675455721,4.07343077874,0.0,4.9500482616,4.9500482616,0.453154454033,0.0,0.453154454033
 11/21  15:00:00,16.4317536069,2.28675455721,4.2449025265,0.0,4.9500482616,4.9500482616,0.453097299407,0.0,0.453097299407
 11/21  16:00:00,16.4376603511,2.28675455721,4.25080927064,0.0,4.9500482616,4.9500482616,0.453114979231,0.0,0.453114979231
 11/21  17:00:00,16.4018273105,2.28675455721,4.21497623013,0.0,4.9500482616,4.9500482616,0.453142642204,0.0,0.453142642204
 11/21  18:00:00,11.9294093741,2.28675455721,2.99110119289,0.0,2.750026812,2.750026812,0.453113924582,0.0,0.453113924582
 11/21  19:00:00,10.9251979306,2.28675455721,2.4854058366,0.0,1.6500160872,2.2000214496,0.453092462158,0.0,0.453092462158
 11/21  20:00:00,10.8530095512,2.28675455721,2.4132174572,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/21  21:00:00,10.1136890273,2.28675455721,2.2239022957,0.0,1.1000107248,2.2000214496,0.453078620429,0.0,0.453078620429
 11/21  22:00:00,9.97186087281,2.28675455721,2.08207414119,0.0,1.1000107248,2.2000214496,0.453055574384,0.0,0.453055574384
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077361319,0.0,0.453077361319
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306287064,0.0,0.45306287064
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308285659,0.0,0.45308285659
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068416174,0.0,0.453068416174
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058596526,0.0,0.453058596526
 11/22  07:00:00,8.61495990213,2.28675455721,1.65901186625,0.0,0.5500053624,2.2000214496,0.453089269713,0.0,0.453089269713
 11/22  08:00:00,7.39779459402,2.28675455721,1.26100250001,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/22  09:00:00,14.6365136683,2.28675455721,2.44966258789,0.0,4.9500482616,4.9500482616,0.453127116026,0.0,0.453127116026
 11/22  10:00:00,14.6995534598,2.28675455721,2.51270237942,0.0,4.9500482616,4.9500482616,0.453123568833,0.0,0.453123568833
 11/22  11:00:00,14.7343679575,2.28675455721,2.5475168771,0.0,4.9500482616,4.9500482616,0.453122682268,0.0,0.453122682268
 11/22  12:00:00,14.9251416172,2.28675455721,2.73829053678,0.0,4.9500482616,4.9500482616,0.453144271303,0.0,0.453144271303
 11/22  13:00:00,14.3096778199,2.28675455721,2.67283210189,0.0,4.9500482616,4.4000428992,0.453160843306,0.0,0.453160843306
 11/22  14:00:00,15.0244480945,2.28675455721,2.83759701411,0.0,4.9500482616,4.9500482616,0.453156550677,0.0,0.453156550677
 11/22  15:00:00,15.4833005117,2.28675455721,3.29644943128,0.0,4.9500482616,4.9500482616,0.453132755397,0.0,0.453132755397
 11/22  16:00:00,15.4637536169,2.28675455721,3.27690253647,0.0,4.9500482616,4.9500482616,0.453114468503,0.0,0.453114468503
 11/22  17:00:00,15.1523035374,2.28675455721,2.96545245697,0.0,4.9500482616,4.9500482616,0.453144810835,0.0,0.453144810835
 11/22  18:00:00,10.7021337555,2.28675455721,1.76382557433,0.0,2.750026812,2.750026812,0.453114452662,0.0,0.453114452662
 11/22  19:00:00,9.680580458,2.28675455721,1.24078836398,0.0,1.6500160872,2.2000214496,0.453101298716,0.0,0.453101298716
 11/22  20:00:00,9.49994784596,2.28675455721,1.06015575195,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/22  21:00:00,8.70548699945,2.28675455721,0.815700267834,0.0,1.1000107248,2.2000214496,0.453065077361,0.0,0.453065077361
 11/22  22:00:00,8.48860349136,2.28675455721,0.598816759743,0.0,1.1000107248,2.2000214496,0.453093034427,0.0,0.453093034427
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058083217,0.0,0.453058083217
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074631186,0.0,0.453074631186
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056104994,0.0,0.453056104994
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071576703,0.0,0.453071576703
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060790943,0.0,0.453060790943
 11/23  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078220798,0.0,0.453078220798
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086038633,0.0,0.453086038633
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084435983,0.0,0.453084435983
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087631473,0.0,0.453087631473
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058317696,0.0,0.453058317696
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308571813,0.0,0.45308571813
 11/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083289776,0.0,0.453083289776
 11/23  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081552889,0.0,0.453081552889
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079590523,0.0,0.453079590523
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082959309,0.0,0.453082959309
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066330187,0.0,0.453066330187
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084408738,0.0,0.453084408738
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070131943,0.0,0.453070131943
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055802791,0.0,0.453055802791
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080790821,0.0,0.453080790821
 11/24  07:00:00,7.00015222989,2.28675455721,0.0442041940079,0.0,0.5500053624,2.2000214496,0.522298895442,0.0692227156563,0.453076179785
 11/24  08:00:00,6.13679209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.11069649303,0.0906964930299,0.02
 11/24  09:00:00,12.378078479,2.28675455721,0.191227398597,0.0,4.9500482616,4.9500482616,0.474195530381,0.0210733880524,0.453122142329
 11/24  10:00:00,13.0042798148,2.28675455721,0.817428734342,0.0,4.9500482616,4.9500482616,0.453133386524,0.0,0.453133386524
 11/24  11:00:00,13.5918725365,2.28675455721,1.40502145604,0.0,4.9500482616,4.9500482616,0.453140107664,0.0,0.453140107664
 11/24  12:00:00,14.0790445354,2.28675455721,1.892193455,0.0,4.9500482616,4.9500482616,0.453143367628,0.0,0.453143367628
 11/24  13:00:00,13.6970388718,2.28675455721,2.0601931538,0.0,4.9500482616,4.4000428992,0.453164264603,0.0,0.453164264603
 11/24  14:00:00,14.8340609331,2.28675455721,2.64720985267,0.0,4.9500482616,4.9500482616,0.453124851758,0.0,0.453124851758
 11/24  15:00:00,15.1043560804,2.28675455721,2.91750500002,0.0,4.9500482616,4.9500482616,0.453111962157,0.0,0.453111962157
 11/24  16:00:00,15.2321868951,2.28675455721,3.04533581467,0.0,4.9500482616,4.9500482616,0.453120677058,0.0,0.453120677058
 11/24  17:00:00,14.9837981198,2.28675455721,2.79694703936,0.0,4.9500482616,4.9500482616,0.453144778941,0.0,0.453144778941
 11/24  18:00:00,10.4640783519,2.28675455721,1.52577017073,0.0,2.750026812,2.750026812,0.453112411518,0.0,0.453112411518
 11/24  19:00:00,9.39489799189,2.28675455721,0.955105897871,0.0,1.6500160872,2.2000214496,0.453112956165,0.0,0.453112956165
 11/24  20:00:00,9.17307974986,2.28675455721,0.73328765585,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 11/24  21:00:00,8.56399384449,2.28675455721,0.674207112877,0.0,1.1000107248,2.2000214496,0.45309775037,0.0,0.45309775037
 11/24  22:00:00,8.52313094684,2.28675455721,0.633344215227,0.0,1.1000107248,2.2000214496,0.453069923785,0.0,0.453069923785
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056103858,0.0,0.453056103858
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076367297,0.0,0.453076367297
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062134593,0.0,0.453062134593
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082385403,0.0,0.453082385403
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074580761,0.0,0.453074580761
 11/25  07:00:00,7.22202397917,2.28675455721,0.266075943287,0.0,0.5500053624,2.2000214496,0.453069398971,0.0,0.453069398971
 11/25  08:00:00,5.1036598658,2.28675455721,0.0668784965853,0.0,0.5500053624,2.2000214496,0.272040774057,0.252040774057,0.02
 11/25  09:00:00,7.24571620149,2.28675455721,0.558918745078,0.0,1.6500160872,2.750026812,0.45310410651,0.0,0.45310410651
 11/25  10:00:00,7.87313907922,2.28675455721,1.1863416228,0.0,1.6500160872,2.750026812,0.453109826921,0.0,0.453109826921
 11/25  11:00:00,8.47240885842,2.28675455721,1.78561140201,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 11/25  12:00:00,8.85855698443,2.28675455721,2.17175952802,0.0,1.6500160872,2.750026812,0.453105110713,0.0,0.453105110713
 11/25  13:00:00,7.18795681673,2.28675455721,2.15117544752,0.0,0.8250080436,1.9250187684,0.453107057852,0.0,0.453107057852
 11/25  14:00:00,7.45054756926,2.28675455721,2.41376620004,0.0,0.8250080436,1.9250187684,0.453081468145,0.0,0.453081468145
 11/25  15:00:00,7.51669538123,2.28675455721,2.47991401202,0.0,0.8250080436,1.9250187684,0.453098983909,0.0,0.453098983909
 11/25  16:00:00,7.39643375838,2.28675455721,2.35965238916,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 11/25  17:00:00,7.15515182875,2.28675455721,2.11837045954,0.0,0.8250080436,1.9250187684,0.453082026008,0.0,0.453082026008
 11/25  18:00:00,6.79673795179,2.28675455721,1.43346462618,0.0,0.2750026812,1.6500160872,0.453091683591,0.0,0.453091683591
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085030947,0.0,0.453085030947
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077673404,0.0,0.453077673404
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073151115,0.0,0.453073151115
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058842948,0.0,0.453058842948
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073794665,0.0,0.453073794665
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305544773,0.0,0.45305544773
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071129199,0.0,0.453071129199
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061473781,0.0,0.453061473781
 11/26  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076863753,0.0,0.453076863753
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080987635,0.0,0.453080987635
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084352322,0.0,0.453084352322
 11/26  13:00:00,2.51194003971,0.32821552329,0.258705748019,0.0,0.2750026812,1.6500160872,0.45308010592,0.0,0.45308010592
 11/26  14:00:00,2.36124307752,0.276392019613,0.159832289504,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  15:00:00,2.23551122577,0.20729401471,0.103198442659,0.0,0.2750026812,1.6500160872,0.453066576643,0.0,0.453066576643
 11/26  16:00:00,2.26107850787,0.20729401471,0.128765724759,0.0,0.2750026812,1.6500160872,0.453085605509,0.0,0.453085605509
 11/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078818568,0.0,0.453078818568
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308330803,0.0,0.45308330803
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063034024,0.0,0.453063034024
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055266729,0.0,0.453055266729
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068816131,0.0,0.453068816131
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054532915,0.0,0.453054532915
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075006438,0.0,0.453075006438
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060920031,0.0,0.453060920031
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056077088,0.0,0.453056077088
 11/27  07:00:00,7.31461627947,2.28675455721,0.358668243587,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/27  08:00:00,6.27965840222,2.28675455721,0.142866308207,0.0,1.6500160872,2.2000214496,0.654664475441,0.201572804426,0.453091671015
 11/27  09:00:00,13.453046878,2.28675455721,1.26619579763,0.0,4.9500482616,4.9500482616,0.456676319839,0.00354482250777,0.453131497331
 11/27  10:00:00,14.0453085322,2.28675455721,1.85845745177,0.0,4.9500482616,4.9500482616,0.45313407106,0.0,0.45313407106
 11/27  11:00:00,14.2245534338,2.28675455721,2.03770235337,0.0,4.9500482616,4.9500482616,0.453121157379,0.0,0.453121157379
 11/27  12:00:00,14.6268818183,2.28675455721,2.44003073789,0.0,4.9500482616,4.9500482616,0.453152815964,0.0,0.453152815964
 11/27  13:00:00,14.0815216308,2.28675455721,2.44467591281,0.0,4.9500482616,4.4000428992,0.453155063583,0.0,0.453155063583
 11/27  14:00:00,14.7250720501,2.28675455721,2.53822096971,0.0,4.9500482616,4.9500482616,0.453157010244,0.0,0.453157010244
 11/27  15:00:00,15.014726199,2.28675455721,2.82787511855,0.0,4.9500482616,4.9500482616,0.453082770661,0.0,0.453082770661
 11/27  16:00:00,15.0363081832,2.28675455721,2.84945710279,0.0,4.9500482616,4.9500482616,0.453118090593,0.0,0.453118090593
 11/27  17:00:00,14.9238875913,2.28675455721,2.73703651085,0.0,4.9500482616,4.9500482616,0.453143286722,0.0,0.453143286722
 11/27  18:00:00,10.661023198,2.28675455721,1.72271501679,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/27  19:00:00,9.53256144715,2.28675455721,1.09276935313,0.0,1.6500160872,2.2000214496,0.453113463591,0.0,0.453113463591
 11/27  20:00:00,9.3758462943,2.28675455721,0.93605420029,0.0,1.6500160872,2.2000214496,0.453087425647,0.0,0.453087425647
 11/27  21:00:00,8.64153528439,2.28675455721,0.751748552775,0.0,1.1000107248,2.2000214496,0.453100773988,0.0,0.453100773988
 11/27  22:00:00,8.45528966405,2.28675455721,0.56550293244,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082535723,0.0,0.453082535723
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077288514,0.0,0.453077288514
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063289371,0.0,0.453063289371
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083784979,0.0,0.453083784979
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069803569,0.0,0.453069803569
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306654231,0.0,0.45306654231
 11/28  07:00:00,7.14259949376,2.28675455721,0.186651457879,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  08:00:00,6.20225764678,2.28675455721,0.0654655527634,0.0,1.6500160872,2.2000214496,0.481203968615,0.0280952750502,0.453108693565
 11/28  09:00:00,13.274053472,2.28675455721,1.08720239159,0.0,4.9500482616,4.9500482616,0.458013955118,0.00488307427926,0.453130880839
 11/28  10:00:00,13.9302394491,2.28675455721,1.74338836871,0.0,4.9500482616,4.9500482616,0.4531318781,0.0,0.4531318781
 11/28  11:00:00,14.4044793762,2.28675455721,2.21762829578,0.0,4.9500482616,4.9500482616,0.453136187309,0.0,0.453136187309
 11/28  12:00:00,14.7245664485,2.28675455721,2.53771536807,0.0,4.9500482616,4.9500482616,0.453137082187,0.0,0.453137082187
 11/28  13:00:00,14.2173115448,2.28675455721,2.58046582683,0.0,4.9500482616,4.4000428992,0.453130774379,0.0,0.453130774379
 11/28  14:00:00,15.059095606,2.28675455721,2.87224452554,0.0,4.9500482616,4.9500482616,0.453153083953,0.0,0.453153083953
 11/28  15:00:00,15.2474400814,2.28675455721,3.06058900095,0.0,4.9500482616,4.9500482616,0.453109601876,0.0,0.453109601876
 11/28  16:00:00,15.1155811225,2.28675455721,2.92873004213,0.0,4.9500482616,4.9500482616,0.453120481751,0.0,0.453120481751
 11/28  17:00:00,14.9471065397,2.28675455721,2.76025545925,0.0,4.9500482616,4.9500482616,0.453139255088,0.0,0.453139255088
 11/28  18:00:00,10.7201549853,2.28675455721,1.7818468041,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/28  19:00:00,9.69691205271,2.28675455721,1.2571199587,0.0,1.6500160872,2.2000214496,0.453110254929,0.0,0.453110254929
 11/28  20:00:00,9.44880083655,2.28675455721,1.00900874253,0.0,1.6500160872,2.2000214496,0.453085865745,0.0,0.453085865745
 11/28  21:00:00,8.60575377462,2.28675455721,0.715967043009,0.0,1.1000107248,2.2000214496,0.453079749852,0.0,0.453079749852
 11/28  22:00:00,8.42041880249,2.28675455721,0.530632070878,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071096583,0.0,0.453071096583
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530567753,0.0,0.4530567753
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077403578,0.0,0.453077403578
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306347281,0.0,0.45306347281
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084049656,0.0,0.453084049656
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  07:00:00,7.00864096075,2.28675455721,0.0526929248722,0.0,0.5500053624,2.2000214496,0.495054761267,0.0419709977745,0.453083763492
 11/29  08:00:00,6.13679209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,1.64362672782,1.19051877553,0.453107952293
 11/29  09:00:00,12.2927191571,2.28675455721,0.105868076711,0.0,4.9500482616,4.9500482616,0.473804737097,0.0206817153555,0.453123021742
 11/29  10:00:00,12.5928610316,2.28675455721,0.406009951198,0.0,4.9500482616,4.9500482616,0.453138241736,0.0,0.453138241736
 11/29  11:00:00,12.9066138426,2.28675455721,0.719762762137,0.0,4.9500482616,4.9500482616,0.453129692393,0.0,0.453129692393
 11/29  12:00:00,13.1810133722,2.28675455721,0.994162291737,0.0,4.9500482616,4.9500482616,0.453136957831,0.0,0.453136957831
 11/29  13:00:00,12.7437226414,2.28675455721,1.1068769234,0.0,4.9500482616,4.4000428992,0.453144211803,0.0,0.453144211803
 11/29  14:00:00,13.7274721656,2.28675455721,1.54062108523,0.0,4.9500482616,4.9500482616,0.453133788584,0.0,0.453133788584
 11/29  15:00:00,13.9440496969,2.28675455721,1.75719861653,0.0,4.9500482616,4.9500482616,0.453092122692,0.0,0.453092122692
 11/29  16:00:00,14.0446035241,2.28675455721,1.85775244373,0.0,4.9500482616,4.9500482616,0.453119896419,0.0,0.453119896419
 11/29  17:00:00,13.8983806613,2.28675455721,1.71152958089,0.0,4.9500482616,4.9500482616,0.453145863876,0.0,0.453145863876
 11/29  18:00:00,9.68942033438,2.28675455721,0.751112153166,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 11/29  19:00:00,8.71106620895,2.28675455721,0.271274114933,0.0,1.6500160872,2.2000214496,0.456937088124,0.00383209081486,0.453104997309
 11/29  20:00:00,8.61342130777,2.28675455721,0.173629213757,0.0,1.6500160872,2.2000214496,0.453090010105,0.0,0.453090010105
 11/29  21:00:00,8.00986302768,2.28675455721,0.120076296069,0.0,1.1000107248,2.2000214496,0.453104984409,0.0,0.453104984409
 11/29  22:00:00,7.96655743906,2.28675455721,0.0767707074494,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055835037,0.0,0.453055835037
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307618616,0.0,0.45307618616
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062337344,0.0,0.453062337344
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083003611,0.0,0.453083003611
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069165106,0.0,0.453069165106
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/30  07:00:00,7.37989180858,2.28675455721,0.0401104393635,0.0,0.5500053624,2.2000214496,0.535442240287,0.0823498400765,0.453092400211
 11/30  08:00:00,6.14093348374,2.28675455721,0.00414138972969,0.0,1.6500160872,2.2000214496,2.03203493951,1.57894058735,0.453094352161
 11/30  09:00:00,12.2900664802,2.28675455721,0.103215399809,0.0,4.9500482616,4.9500482616,0.483690865663,0.0305620944392,0.453128771224
 11/30  10:00:00,12.6764614091,2.28675455721,0.489610328716,0.0,4.9500482616,4.9500482616,0.453136989351,0.0,0.453136989351
 11/30  11:00:00,13.098620814,2.28675455721,0.911769733633,0.0,4.9500482616,4.9500482616,0.453128929615,0.0,0.453128929615
 11/30  12:00:00,13.3418793681,2.28675455721,1.1550282877,0.0,4.9500482616,4.9500482616,0.453142554126,0.0,0.453142554126
 11/30  13:00:00,12.8299992147,2.28675455721,1.19315349666,0.0,4.9500482616,4.4000428992,0.453161286846,0.0,0.453161286846
 11/30  14:00:00,13.7614977916,2.28675455721,1.57464671115,0.0,4.9500482616,4.9500482616,0.453121226157,0.0,0.453121226157
 11/30  15:00:00,13.9966282579,2.28675455721,1.80977717746,0.0,4.9500482616,4.9500482616,0.453131548252,0.0,0.453131548252
 11/30  16:00:00,14.1279732498,2.28675455721,1.94112216941,0.0,4.9500482616,4.9500482616,0.453124877959,0.0,0.453124877959
 11/30  17:00:00,14.0402721167,2.28675455721,1.85342103632,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/30  18:00:00,9.84856409816,2.28675455721,0.910255916945,0.0,2.750026812,2.750026812,0.453143607032,0.0,0.453143607032
 11/30  19:00:00,8.9400016195,2.28675455721,0.500209525489,0.0,1.6500160872,2.2000214496,0.453104344435,0.0,0.453104344435
 11/30  20:00:00,8.80459095897,2.28675455721,0.364798864952,0.0,1.6500160872,2.2000214496,0.453099573546,0.0,0.453099573546
 11/30  21:00:00,8.18404008638,2.28675455721,0.294253354768,0.0,1.1000107248,2.2000214496,0.453094724328,0.0,0.453094724328
 11/30  22:00:00,8.15758353654,2.28675455721,0.267796804926,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080137653,0.0,0.453080137653
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306621599,0.0,0.45306621599
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086948993,0.0,0.453086948993
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073197131,0.0,0.453073197131
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059397525,0.0,0.453059397525
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/01  07:00:00,7.40078695894,2.28675455721,0.0610055897215,0.0,0.5500053624,2.2000214496,0.453082397069,0.0,0.453082397069
 12/01  08:00:00,6.13772492295,2.28675455721,0.000932828932229,0.0,1.6500160872,2.2000214496,1.04953671348,0.596430722891,0.453105990591
 12/01  09:00:00,12.7820575307,2.28675455721,0.595206450271,0.0,4.9500482616,4.9500482616,0.46793691923,0.01481263497,0.45312428426
 12/01  10:00:00,13.4149299679,2.28675455721,1.22807888747,0.0,4.9500482616,4.9500482616,0.453138521104,0.0,0.453138521104
 12/01  11:00:00,13.9942311438,2.28675455721,1.80738006334,0.0,4.9500482616,4.9500482616,0.453133692989,0.0,0.453133692989
 12/01  12:00:00,14.3714304089,2.28675455721,2.18457932852,0.0,4.9500482616,4.9500482616,0.453153675539,0.0,0.453153675539
 12/01  13:00:00,13.8878004258,2.28675455721,2.25095470775,0.0,4.9500482616,4.4000428992,0.453154826386,0.0,0.453154826386
 12/01  14:00:00,14.9938299843,2.28675455721,2.80697890386,0.0,4.9500482616,4.9500482616,0.45311409672,0.0,0.45311409672
 12/01  15:00:00,15.2256823637,2.28675455721,3.03883128324,0.0,4.9500482616,4.9500482616,0.453124829055,0.0,0.453124829055
 12/01  16:00:00,15.3179826236,2.28675455721,3.13113154323,0.0,4.9500482616,4.9500482616,0.453118470004,0.0,0.453118470004
 12/01  17:00:00,15.1313047056,2.28675455721,2.9444536252,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/01  18:00:00,10.5818364363,2.28675455721,1.64352825508,0.0,2.750026812,2.750026812,0.453137626666,0.0,0.453137626666
 12/01  19:00:00,9.45717673516,2.28675455721,1.01738464115,0.0,1.6500160872,2.2000214496,0.453113140618,0.0,0.453113140618
 12/01  20:00:00,9.28318413266,2.28675455721,0.843392038649,0.0,1.6500160872,2.2000214496,0.453094262448,0.0,0.453094262448
 12/01  21:00:00,8.56708061522,2.28675455721,0.677293883608,0.0,1.1000107248,2.2000214496,0.453089729032,0.0,0.453089729032
 12/01  22:00:00,8.45274516013,2.28675455721,0.562958428516,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075306838,0.0,0.453075306838
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061440278,0.0,0.453061440278
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082285553,0.0,0.453082285553
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068587001,0.0,0.453068587001
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054845239,0.0,0.453054845239
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  07:00:00,7.39952549456,2.28675455721,0.0597441253482,0.0,0.5500053624,2.2000214496,0.496959229644,0.043869697709,0.453089531935
 12/02  08:00:00,5.03763306508,2.28675455721,0.000851695863308,0.0,0.5500053624,2.2000214496,1.42300528049,0.969909813477,0.453095467017
 12/02  09:00:00,6.82088156819,2.28675455721,0.134084111771,0.0,1.6500160872,2.750026812,0.0219656437145,0.00196564371447,0.02
 12/02  10:00:00,7.05431336754,2.28675455721,0.367515911129,0.0,1.6500160872,2.750026812,0.45311022053,0.0,0.45311022053
 12/02  11:00:00,7.28912196496,2.28675455721,0.602324508541,0.0,1.6500160872,2.750026812,0.453104544508,0.0,0.453104544508
 12/02  12:00:00,7.61782818185,2.28675455721,0.931030725436,0.0,1.6500160872,2.750026812,0.453107687381,0.0,0.453107687381
 12/02  13:00:00,6.03175524899,2.28675455721,0.994973879778,0.0,0.8250080436,1.9250187684,0.453086414779,0.0,0.453086414779
 12/02  14:00:00,6.17963169816,2.28675455721,1.14285032894,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/02  15:00:00,6.16592014524,2.28675455721,1.12913877602,0.0,0.8250080436,1.9250187684,0.453099549633,0.0,0.453099549633
 12/02  16:00:00,6.34523983345,2.28675455721,1.30845846424,0.0,0.8250080436,1.9250187684,0.453068352579,0.0,0.453068352579
 12/02  17:00:00,6.31737988307,2.28675455721,1.28059851386,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/02  18:00:00,6.17451433711,2.28675455721,0.811241011491,0.0,0.2750026812,1.6500160872,0.453092778835,0.0,0.453092778835
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308091933,0.0,0.45308091933
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074374953,0.0,0.453074374953
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074603062,0.0,0.453074603062
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061592189,0.0,0.453061592189
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079286333,0.0,0.453079286333
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061370012,0.0,0.453061370012
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077472597,0.0,0.453077472597
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066103411,0.0,0.453066103411
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084205686,0.0,0.453084205686
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082030781,0.0,0.453082030781
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308467369,0.0,0.45308467369
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090024505,0.0,0.453090024505
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,2.30667253882,0.20729401471,0.174359755705,0.0,0.2750026812,1.6500160872,0.45306637333,0.0,0.45306637333
 12/03  15:00:00,2.47670863435,0.276392019613,0.275297846332,0.0,0.2750026812,1.6500160872,0.453089249899,0.0,0.453089249899
 12/03  16:00:00,2.56157300106,0.345490024516,0.291064208136,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,2.27318495491,0.20729401471,0.140872171794,0.0,0.2750026812,1.6500160872,0.453078081879,0.0,0.453078081879
 12/03  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083029069,0.0,0.453083029069
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075898248,0.0,0.453075898248
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058868182,0.0,0.453058868182
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081217812,0.0,0.453081217812
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064964331,0.0,0.453064964331
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086018652,0.0,0.453086018652
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072472905,0.0,0.453072472905
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058881769,0.0,0.453058881769
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/04  07:00:00,7.60005995712,2.28675455721,0.260278587907,0.0,0.5500053624,2.2000214496,0.453058343662,0.0,0.453058343662
 12/04  08:00:00,6.21990153453,2.28675455721,0.0831094405126,0.0,1.6500160872,2.2000214496,0.823344148122,0.370245211997,0.453098936126
 12/04  09:00:00,13.7155895967,2.28675455721,1.52873851627,0.0,4.9500482616,4.9500482616,0.0234916489237,0.00349164892373,0.02
 12/04  10:00:00,14.6809327238,2.28675455721,2.49408164339,0.0,4.9500482616,4.9500482616,0.453131199519,0.0,0.453131199519
 12/04  11:00:00,15.3763337146,2.28675455721,3.18948263423,0.0,4.9500482616,4.9500482616,0.453138482133,0.0,0.453138482133
 12/04  12:00:00,15.8630309429,2.28675455721,3.67617986247,0.0,4.9500482616,4.9500482616,0.453142575567,0.0,0.453142575567
 12/04  13:00:00,15.3028712254,2.28675455721,3.66602550738,0.0,4.9500482616,4.4000428992,0.453145494743,0.0,0.453145494743
 12/04  14:00:00,16.3318648941,2.28675455721,4.14501381365,0.0,4.9500482616,4.9500482616,0.886259123226,0.0,0.886259123226
 12/04  15:00:00,16.5376065045,2.28675455721,4.35075542406,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/04  16:00:00,16.600789928,2.28675455721,4.41393884759,0.0,4.9500482616,4.9500482616,0.453112267015,0.0,0.453112267015
 12/04  17:00:00,16.4241732921,2.28675455721,4.23732221168,0.0,4.9500482616,4.9500482616,0.453141248423,0.0,0.453141248423
 12/04  18:00:00,11.6718473469,2.28675455721,2.73353916569,0.0,2.750026812,2.750026812,0.45312055793,0.0,0.45312055793
 12/04  19:00:00,10.4079756634,2.28675455721,1.96818356937,0.0,1.6500160872,2.2000214496,0.453111998973,0.0,0.453111998973
 12/04  20:00:00,10.188467568,2.28675455721,1.74867547401,0.0,1.6500160872,2.2000214496,0.453096968819,0.0,0.453096968819
 12/04  21:00:00,9.4246567016,2.28675455721,1.53486996998,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/04  22:00:00,9.25617069792,2.28675455721,1.3663839663,0.0,1.1000107248,2.2000214496,0.453085456546,0.0,0.453085456546
