Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054284451,0.0,0.453054284451
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075319078,0.0,0.453075319078
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061806329,0.0,0.453061806329
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082870023,0.0,0.453082870023
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069380873,0.0,0.453069380873
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  07:00:00,8.09145949159,2.28675455721,0.751678122374,0.0,0.5500053624,2.2000214496,0.453068995459,0.0,0.453068995459
 12/05  08:00:00,6.64857679266,2.28675455721,0.511784698647,0.0,1.6500160872,2.2000214496,0.550201223475,0.0970910741961,0.453110149278
 12/05  09:00:00,14.7213896806,2.28675455721,2.53453860023,0.0,4.9500482616,4.9500482616,0.453132055834,0.0,0.453132055834
 12/05  10:00:00,15.6191583024,2.28675455721,3.43230722202,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/05  11:00:00,16.0916795707,2.28675455721,3.9048284903,0.0,4.9500482616,4.9500482616,0.453134302012,0.0,0.453134302012
 12/05  12:00:00,15.9208243481,2.28675455721,3.73397326766,0.0,4.9500482616,4.9500482616,0.453139996277,0.0,0.453139996277
 12/05  13:00:00,15.1011453045,2.28675455721,3.46429958647,0.0,4.9500482616,4.4000428992,0.453124909371,0.0,0.453124909371
 12/05  14:00:00,16.070729886,2.28675455721,3.88387880558,0.0,4.9500482616,4.9500482616,0.886286838931,0.0,0.886286838931
 12/05  15:00:00,15.7986202688,2.28675455721,3.61176918835,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/05  16:00:00,15.6357131839,2.28675455721,3.44886210352,0.0,4.9500482616,4.9500482616,0.453126605819,0.0,0.453126605819
 12/05  17:00:00,15.4149514587,2.28675455721,3.22810037825,0.0,4.9500482616,4.9500482616,0.453135832787,0.0,0.453135832787
 12/05  18:00:00,11.15012478,2.28675455721,2.21181659878,0.0,2.750026812,2.750026812,0.453124687681,0.0,0.453124687681
 12/05  19:00:00,10.1495256127,2.28675455721,1.70973351871,0.0,1.6500160872,2.2000214496,0.45309756287,0.0,0.45309756287
 12/05  20:00:00,9.90670959319,2.28675455721,1.46691749918,0.0,1.6500160872,2.2000214496,0.453090589218,0.0,0.453090589218
 12/05  21:00:00,8.9455657645,2.28675455721,1.05577903289,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/05  22:00:00,8.72041557491,2.28675455721,0.830628843292,0.0,1.1000107248,2.2000214496,0.453082237103,0.0,0.453082237103
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069366576,0.0,0.453069366576
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055830987,0.0,0.453055830987
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077020393,0.0,0.453077020393
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082372564,0.0,0.453082372564
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308470485,0.0,0.45308470485
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  07:00:00,7.49625666708,2.28675455721,0.15647529787,0.0,0.5500053624,2.2000214496,0.453084506223,0.0,0.453084506223
 12/06  08:00:00,6.13679209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,1.0836097225,0.630504754118,0.453104968378
 12/06  09:00:00,12.572673443,2.28675455721,0.385822362584,0.0,4.9500482616,4.9500482616,0.453124633793,0.0,0.453124633793
 12/06  10:00:00,13.007138127,2.28675455721,0.82028704663,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/06  11:00:00,13.2975319127,2.28675455721,1.1106808323,0.0,4.9500482616,4.9500482616,0.453140775046,0.0,0.453140775046
 12/06  12:00:00,13.3987985174,2.28675455721,1.21194743697,0.0,4.9500482616,4.9500482616,0.453141312626,0.0,0.453141312626
 12/06  13:00:00,12.5776044263,2.28675455721,0.940758708266,0.0,4.9500482616,4.4000428992,0.886261446056,0.0,0.886261446056
 12/06  14:00:00,13.2662064026,2.28675455721,1.07935532217,0.0,4.9500482616,4.9500482616,0.453145263168,0.0,0.453145263168
 12/06  15:00:00,13.3530472415,2.28675455721,1.1661961611,0.0,4.9500482616,4.9500482616,0.453094589923,0.0,0.453094589923
 12/06  16:00:00,13.4088689051,2.28675455721,1.22201782471,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/06  17:00:00,13.3089969986,2.28675455721,1.12214591815,0.0,4.9500482616,4.9500482616,0.453134631099,0.0,0.453134631099
 12/06  18:00:00,9.20867327431,2.28675455721,0.270365093094,0.0,2.750026812,2.750026812,0.456737315171,0.00361756790603,0.453119747265
 12/06  19:00:00,8.48305861033,2.28675455721,0.0432665163159,0.0,1.6500160872,2.2000214496,0.453103699852,0.0,0.453103699852
 12/06  20:00:00,8.44399143741,2.28675455721,0.00419934339716,0.0,1.6500160872,2.2000214496,0.453091997427,0.0,0.453091997427
 12/06  21:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.453068483183,0.0,0.453068483183
 12/06  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054825898,0.0,0.453054825898
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075979781,0.0,0.453075979781
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306260886,0.0,0.45306260886
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083817239,0.0,0.453083817239
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070465042,0.0,0.453070465042
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  07:00:00,7.36660297768,2.28675455721,0.0268216084633,0.0,0.5500053624,2.2000214496,0.918469328753,0.465380559501,0.453088769252
 12/07  08:00:00,6.13817268622,2.28675455721,0.00138059220903,0.0,1.6500160872,2.2000214496,3.20850506691,2.75540009576,0.45310497115
 12/07  09:00:00,12.2018990933,2.28675455721,0.0150480128884,0.0,4.9500482616,4.9500482616,0.522236087519,0.0691062784943,0.453129809025
 12/07  10:00:00,12.2301079085,2.28675455721,0.0432568281016,0.0,4.9500482616,4.9500482616,0.453131008373,0.0,0.453131008373
 12/07  11:00:00,12.364662091,2.28675455721,0.177811010621,0.0,4.9500482616,4.9500482616,0.453131503663,0.0,0.453131503663
 12/07  12:00:00,12.5355024654,2.28675455721,0.348651385022,0.0,4.9500482616,4.9500482616,0.453140846502,0.0,0.453140846502
 12/07  13:00:00,12.0429805206,2.28675455721,0.406134802619,0.0,4.9500482616,4.4000428992,0.453145223881,0.0,0.453145223881
 12/07  14:00:00,12.839193831,2.28675455721,0.652342750537,0.0,4.9500482616,4.9500482616,0.453107191021,0.0,0.453107191021
 12/07  15:00:00,13.0167063729,2.28675455721,0.829855292452,0.0,4.9500482616,4.9500482616,0.453120205915,0.0,0.453120205915
 12/07  16:00:00,13.11294126,2.28675455721,0.926090179614,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/07  17:00:00,13.0588719227,2.28675455721,0.87202084226,0.0,4.9500482616,4.9500482616,0.453136889652,0.0,0.453136889652
 12/07  18:00:00,9.14644785099,2.28675455721,0.208139669777,0.0,2.750026812,2.750026812,0.461543513387,0.00840561667441,0.453137896713
 12/07  19:00:00,8.51850271161,2.28675455721,0.0787106175966,0.0,1.6500160872,2.2000214496,0.453114774073,0.0,0.453114774073
 12/07  20:00:00,8.4977836609,2.28675455721,0.0579915668844,0.0,1.6500160872,2.2000214496,0.453095641867,0.0,0.453095641867
 12/07  21:00:00,7.91852588287,2.28675455721,0.0287391512537,0.0,1.1000107248,2.2000214496,0.45309375508,0.0,0.45309375508
 12/07  22:00:00,7.89145862811,2.28675455721,0.00167189649856,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307966592,0.0,0.45307966592
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066229184,0.0,0.453066229184
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453052901158,0.0,0.453052901158
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074253678,0.0,0.453074253678
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306093574,0.0,0.45306093574
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/08  07:00:00,7.38271986655,2.28675455721,0.0429384973377,0.0,0.5500053624,2.2000214496,0.854498159731,0.401413358238,0.453084801493
 12/08  08:00:00,6.13679209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,2.10412026562,1.65103304026,0.453087225358
 12/08  09:00:00,12.2461731476,2.28675455721,0.0593220671365,0.0,4.9500482616,4.9500482616,0.483354486786,0.0302180988633,0.453136387923
 12/08  10:00:00,12.5749915404,2.28675455721,0.388140459953,0.0,4.9500482616,4.9500482616,0.453137364186,0.0,0.453137364186
 12/08  11:00:00,12.9572110024,2.28675455721,0.770359921999,0.0,4.9500482616,4.9500482616,0.453132530841,0.0,0.453132530841
 12/08  12:00:00,13.278796472,2.28675455721,1.0919453916,0.0,4.9500482616,4.9500482616,0.453150081505,0.0,0.453150081505
 12/08  13:00:00,12.8859433028,2.28675455721,1.24909758477,0.0,4.9500482616,4.4000428992,0.453142584741,0.0,0.453142584741
 12/08  14:00:00,13.9607142771,2.28675455721,1.77386319669,0.0,4.9500482616,4.9500482616,0.453136523779,0.0,0.453136523779
 12/08  15:00:00,14.1698263614,2.28675455721,1.98297528094,0.0,4.9500482616,4.9500482616,0.453133129285,0.0,0.453133129285
 12/08  16:00:00,13.9142747703,2.28675455721,1.72742368993,0.0,4.9500482616,4.9500482616,0.453129069955,0.0,0.453129069955
 12/08  17:00:00,13.976792278,2.28675455721,1.78994119754,0.0,4.9500482616,4.9500482616,0.453135584032,0.0,0.453135584032
 12/08  18:00:00,9.8742531146,2.28675455721,0.935944933382,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 12/08  19:00:00,8.99108629677,2.28675455721,0.55129420276,0.0,1.6500160872,2.2000214496,0.453109048922,0.0,0.453109048922
 12/08  20:00:00,8.90444127586,2.28675455721,0.464649181846,0.0,1.6500160872,2.2000214496,0.453085418449,0.0,0.453085418449
 12/08  21:00:00,8.21902259144,2.28675455721,0.329235859823,0.0,1.1000107248,2.2000214496,0.453082628547,0.0,0.453082628547
 12/08  22:00:00,8.13791007705,2.28675455721,0.248123345433,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074862585,0.0,0.453074862585
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061237948,0.0,0.453061237948
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082606177,0.0,0.453082606177
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069378619,0.0,0.453069378619
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056111143,0.0,0.453056111143
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  07:00:00,7.4507104098,2.28675455721,0.110929040588,0.0,0.5500053624,2.2000214496,0.453091822443,0.0,0.453091822443
 12/09  08:00:00,5.03887963918,2.28675455721,0.00209826996774,0.0,0.5500053624,2.2000214496,0.901805791707,0.448710243164,0.453095548543
 12/09  09:00:00,6.94339717117,2.28675455721,0.256599714751,0.0,1.6500160872,2.750026812,0.453097839273,0.0,0.453097839273
 12/09  10:00:00,7.35283398808,2.28675455721,0.666036531668,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 12/09  11:00:00,7.7378563863,2.28675455721,1.05105892989,0.0,1.6500160872,2.750026812,0.453104156802,0.0,0.453104156802
 12/09  12:00:00,8.0673843303,2.28675455721,1.38058687389,0.0,1.6500160872,2.750026812,0.453106780404,0.0,0.453106780404
 12/09  13:00:00,6.40721370624,2.28675455721,1.37043233702,0.0,0.8250080436,1.9250187684,0.453111543867,0.0,0.453111543867
 12/09  14:00:00,6.61310271895,2.28675455721,1.57632134973,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/09  15:00:00,6.70005635578,2.28675455721,1.66327498657,0.0,0.8250080436,1.9250187684,0.453092045278,0.0,0.453092045278
 12/09  16:00:00,6.77418713359,2.28675455721,1.73740576438,0.0,0.8250080436,1.9250187684,0.453097679581,0.0,0.453097679581
 12/09  17:00:00,6.53735895604,2.28675455721,1.50057758683,0.0,0.8250080436,1.9250187684,0.453091053919,0.0,0.453091053919
 12/09  18:00:00,6.42937774803,2.28675455721,1.06610442241,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075848278,0.0,0.453075848278
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087897412,0.0,0.453087897412
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089356434,0.0,0.453089356434
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078747411,0.0,0.453078747411
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061884668,0.0,0.453061884668
 12/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078384568,0.0,0.453078384568
 12/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306083491,0.0,0.45306083491
 12/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082403337,0.0,0.453082403337
 12/10  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068544444,0.0,0.453068544444
 12/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087132846,0.0,0.453087132846
 12/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086152843,0.0,0.453086152843
 12/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054359945,0.0,0.453054359945
 12/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308378051,0.0,0.45308378051
 12/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082286368,0.0,0.453082286368
 12/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063583884,0.0,0.453063583884
 12/10  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081624167,0.0,0.453081624167
 12/10  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062558268,0.0,0.453062558268
 12/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079069962,0.0,0.453079069962
 12/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070359363,0.0,0.453070359363
 12/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052723891,0.0,0.453052723891
 12/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075045588,0.0,0.453075045588
 12/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306192056,0.0,0.45306192056
 12/11  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083421256,0.0,0.453083421256
 12/11  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/11  07:00:00,7.35993335462,2.28675455721,0.020151985404,0.0,0.5500053624,2.2000214496,0.453084336631,0.0,0.453084336631
 12/11  08:00:00,6.13679209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.917077036084,0.464001394579,0.453075641505
 12/11  09:00:00,12.2765878951,2.28675455721,0.0897368146595,0.0,4.9500482616,4.9500482616,0.487550496831,0.0344307152156,0.453119781616
 12/11  10:00:00,12.5664148174,2.28675455721,0.379563736959,0.0,4.9500482616,4.9500482616,0.453141081304,0.0,0.453141081304
 12/11  11:00:00,13.0559302312,2.28675455721,0.869079150742,0.0,4.9500482616,4.9500482616,0.453137561213,0.0,0.453137561213
 12/11  12:00:00,13.3314370414,2.28675455721,1.14458596096,0.0,4.9500482616,4.9500482616,0.453152194713,0.0,0.453152194713
 12/11  13:00:00,12.6482239059,2.28675455721,1.01137818789,0.0,4.9500482616,4.4000428992,0.453167363008,0.0,0.453167363008
 12/11  14:00:00,13.5667738244,2.28675455721,1.37992274402,0.0,4.9500482616,4.9500482616,0.453131964767,0.0,0.453131964767
 12/11  15:00:00,13.7157438772,2.28675455721,1.52889279676,0.0,4.9500482616,4.9500482616,0.453120535203,0.0,0.453120535203
 12/11  16:00:00,13.7923237518,2.28675455721,1.60547267135,0.0,4.9500482616,4.9500482616,0.453126452877,0.0,0.453126452877
 12/11  17:00:00,13.6774026591,2.28675455721,1.49055157869,0.0,4.9500482616,4.9500482616,0.453143923974,0.0,0.453143923974
 12/11  18:00:00,9.42643672723,2.28675455721,0.488128546016,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 12/11  19:00:00,8.60698563372,2.28675455721,0.167193539706,0.0,1.6500160872,2.2000214496,0.453116005649,0.0,0.453116005649
 12/11  20:00:00,8.55332324451,2.28675455721,0.113531150499,0.0,1.6500160872,2.2000214496,0.453086603186,0.0,0.453086603186
 12/11  21:00:00,7.92310092634,2.28675455721,0.0333141947274,0.0,1.1000107248,2.2000214496,0.453105249722,0.0,0.453105249722
 12/11  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075574375,0.0,0.453075574375
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062145106,0.0,0.453062145106
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083717136,0.0,0.453083717136
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070681227,0.0,0.453070681227
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057605492,0.0,0.453057605492
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/12  07:00:00,7.37964881005,2.28675455721,0.039867440836,0.0,0.5500053624,2.2000214496,0.602054422418,0.148960730329,0.453093692089
 12/12  08:00:00,6.13787401295,2.28675455721,0.00108191893415,0.0,1.6500160872,2.2000214496,2.15688732746,1.70380959192,0.453077735546
 12/12  09:00:00,12.2350952226,2.28675455721,0.0482441421736,0.0,4.9500482616,4.9500482616,0.485428689973,0.0322984220546,0.453130267918
 12/12  10:00:00,12.4630770101,2.28675455721,0.276225929734,0.0,4.9500482616,4.9500482616,0.45305272043,0.0,0.45305272043
 12/12  11:00:00,12.8101205893,2.28675455721,0.62326950891,0.0,4.9500482616,4.9500482616,0.453136040741,0.0,0.453136040741
 12/12  12:00:00,13.06498327,2.28675455721,0.878132189564,0.0,4.9500482616,4.9500482616,0.453075241251,0.0,0.453075241251
 12/12  13:00:00,12.5321826621,2.28675455721,0.895336944065,0.0,4.9500482616,4.4000428992,0.453153238145,0.0,0.453153238145
 12/12  14:00:00,13.4579033126,2.28675455721,1.27105223214,0.0,4.9500482616,4.9500482616,0.453118665282,0.0,0.453118665282
 12/12  15:00:00,13.6823831134,2.28675455721,1.495532033,0.0,4.9500482616,4.9500482616,0.453117928717,0.0,0.453117928717
 12/12  16:00:00,13.8081374022,2.28675455721,1.62128632174,0.0,4.9500482616,4.9500482616,0.453124635154,0.0,0.453124635154
 12/12  17:00:00,13.7796772337,2.28675455721,1.59282615331,0.0,4.9500482616,4.9500482616,0.453151192629,0.0,0.453151192629
 12/12  18:00:00,9.59690110985,2.28675455721,0.65859292864,0.0,2.750026812,2.750026812,0.458895176106,0.00577796135072,0.453117214755
 12/12  19:00:00,8.76083569904,2.28675455721,0.321043605026,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/12  20:00:00,8.75190256219,2.28675455721,0.312110468177,0.0,1.6500160872,2.2000214496,0.453093743465,0.0,0.453093743465
 12/12  21:00:00,8.15299665578,2.28675455721,0.263209924165,0.0,1.1000107248,2.2000214496,0.453090297791,0.0,0.453090297791
 12/12  22:00:00,8.11564638708,2.28675455721,0.225859655461,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093112901,0.0,0.453093112901
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075226254,0.0,0.453075226254
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306222126,0.0,0.45306222126
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083856566,0.0,0.453083856566
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070881358,0.0,0.453070881358
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067667335,0.0,0.453067667335
 12/13  07:00:00,7.40761135561,2.28675455721,0.0678299863995,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  08:00:00,6.14063932468,2.28675455721,0.00384723066794,0.0,1.6500160872,2.2000214496,1.19758518115,0.744478823648,0.453106357502
 12/13  09:00:00,12.7991070174,2.28675455721,0.61225593697,0.0,4.9500482616,4.9500482616,0.473924178659,0.0207979386356,0.453126240023
 12/13  10:00:00,13.5925875361,2.28675455721,1.40573645566,0.0,4.9500482616,4.9500482616,0.453140004253,0.0,0.453140004253
 12/13  11:00:00,13.9530624697,2.28675455721,1.76621138931,0.0,4.9500482616,4.9500482616,0.453127572211,0.0,0.453127572211
 12/13  12:00:00,14.3895774255,2.28675455721,2.20272634512,0.0,4.9500482616,4.9500482616,0.453135171279,0.0,0.453135171279
 12/13  13:00:00,14.1219352971,2.28675455721,2.48508957907,0.0,4.9500482616,4.4000428992,0.453158475546,0.0,0.453158475546
 12/13  14:00:00,15.3141880944,2.28675455721,3.12733701401,0.0,4.9500482616,4.9500482616,0.453141643698,0.0,0.453141643698
 12/13  15:00:00,15.5829496428,2.28675455721,3.39609856236,0.0,4.9500482616,4.9500482616,0.453093331763,0.0,0.453093331763
 12/13  16:00:00,15.4702317129,2.28675455721,3.28338063245,0.0,4.9500482616,4.9500482616,0.453127181128,0.0,0.453127181128
 12/13  17:00:00,15.2142383306,2.28675455721,3.02738725016,0.0,4.9500482616,4.9500482616,0.453143427928,0.0,0.453143427928
 12/13  18:00:00,10.9619530799,2.28675455721,2.02364489872,0.0,2.750026812,2.750026812,0.453115962245,0.0,0.453115962245
 12/13  19:00:00,9.90514730218,2.28675455721,1.46535520816,0.0,1.6500160872,2.2000214496,0.326864035408,0.0,0.326864035408
 12/13  20:00:00,9.76103758934,2.28675455721,1.32124549532,0.0,1.6500160872,2.2000214496,0.146160349136,0.0,0.146160349136
 12/13  21:00:00,9.09886462711,2.28675455721,1.2090778955,0.0,1.1000107248,2.2000214496,0.453101651473,0.0,0.453101651473
 12/13  22:00:00,8.89039371614,2.28675455721,1.00060698453,0.0,1.1000107248,2.2000214496,0.453091394225,0.0,0.453091394225
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057780609,0.0,0.453057780609
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079498327,0.0,0.453079498327
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066567889,0.0,0.453066567889
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053601761,0.0,0.453053601761
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083748621,0.0,0.453083748621
 12/14  07:00:00,8.44175306903,2.28675455721,1.10197169981,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/14  08:00:00,7.25633927682,2.28675455721,1.11954718281,0.0,1.6500160872,2.2000214496,0.453089570456,0.0,0.453089570456
 12/14  09:00:00,14.6928839805,2.28675455721,2.50603290005,0.0,4.9500482616,4.9500482616,0.453087758542,0.0,0.453087758542
 12/14  10:00:00,14.7392403435,2.28675455721,2.55238926308,0.0,4.9500482616,4.9500482616,0.453118581334,0.0,0.453118581334
 12/14  11:00:00,14.5911891643,2.28675455721,2.40433808389,0.0,4.9500482616,4.9500482616,0.453101175948,0.0,0.453101175948
 12/14  12:00:00,14.37130733,2.28675455721,2.18445624955,0.0,4.9500482616,4.9500482616,0.453102795216,0.0,0.453102795216
 12/14  13:00:00,13.593125187,2.28675455721,1.95627946894,0.0,4.9500482616,4.4000428992,0.453134089507,0.0,0.453134089507
 12/14  14:00:00,14.684477966,2.28675455721,2.49762688563,0.0,4.9500482616,4.9500482616,0.453147526941,0.0,0.453147526941
 12/14  15:00:00,14.6197521314,2.28675455721,2.43290105096,0.0,4.9500482616,4.9500482616,0.453100644489,0.0,0.453100644489
 12/14  16:00:00,14.5347398643,2.28675455721,2.3478887839,0.0,4.9500482616,4.9500482616,0.453115372101,0.0,0.453115372101
 12/14  17:00:00,14.3452007282,2.28675455721,2.1583496478,0.0,4.9500482616,4.9500482616,0.453105421752,0.0,0.453105421752
 12/14  18:00:00,9.98352337594,2.28675455721,1.04521519473,0.0,2.750026812,2.750026812,0.453110956455,0.0,0.453110956455
 12/14  19:00:00,9.0436335273,2.28675455721,0.603841433283,0.0,1.6500160872,2.2000214496,0.453083128336,0.0,0.453083128336
 12/14  20:00:00,8.87755930926,2.28675455721,0.437767215248,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/14  21:00:00,8.13725003412,2.28675455721,0.247463302501,0.0,1.1000107248,2.2000214496,0.45309723384,0.0,0.45309723384
 12/14  22:00:00,8.02527247509,2.28675455721,0.135485743476,0.0,1.1000107248,2.2000214496,0.45309162462,0.0,0.45309162462
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079131521,0.0,0.453079131521
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066236244,0.0,0.453066236244
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053327735,0.0,0.453053327735
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075160648,0.0,0.453075160648
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067374732,0.0,0.453067374732
 12/15  07:00:00,7.37410428784,2.28675455721,0.0343229186254,0.0,0.5500053624,2.2000214496,0.459213501547,0.00614865729644,0.45306484425
 12/15  08:00:00,6.52458845492,2.28675455721,0.00396302756801,0.0,1.6500160872,2.2000214496,0.999854138811,0.979854138811,0.02
 12/15  09:00:00,12.2283635453,2.28675455721,0.0415124649307,0.0,4.9500482616,4.9500482616,0.49659787704,0.0434702661202,0.45312761092
 12/15  10:00:00,12.3860850567,2.28675455721,0.199233976277,0.0,4.9500482616,4.9500482616,0.453139599177,0.0,0.453139599177
 12/15  11:00:00,12.6492013192,2.28675455721,0.462350238772,0.0,4.9500482616,4.9500482616,0.453135656183,0.0,0.453135656183
 12/15  12:00:00,12.8797591644,2.28675455721,0.692908083951,0.0,4.9500482616,4.9500482616,0.453144931486,0.0,0.453144931486
 12/15  13:00:00,12.4577312601,2.28675455721,0.820885542084,0.0,4.9500482616,4.4000428992,0.453153153442,0.0,0.453153153442
 12/15  14:00:00,13.4306288586,2.28675455721,1.24377777817,0.0,4.9500482616,4.9500482616,0.453166302531,0.0,0.453166302531
 12/15  15:00:00,13.7960823814,2.28675455721,1.60923130099,0.0,4.9500482616,4.9500482616,0.453118239628,0.0,0.453118239628
 12/15  16:00:00,14.0023366408,2.28675455721,1.81548556036,0.0,4.9500482616,4.9500482616,0.453127597902,0.0,0.453127597902
 12/15  17:00:00,13.8835574741,2.28675455721,1.69670639367,0.0,4.9500482616,4.9500482616,0.453149817509,0.0,0.453149817509
 12/15  18:00:00,9.59095085743,2.28675455721,0.652642676219,0.0,2.750026812,2.750026812,0.453115689157,0.0,0.453115689157
 12/15  19:00:00,8.66093747707,2.28675455721,0.221145383053,0.0,1.6500160872,2.2000214496,0.453102357745,0.0,0.453102357745
 12/15  20:00:00,8.59467888067,2.28675455721,0.154886786659,0.0,1.6500160872,2.2000214496,0.453095319217,0.0,0.453095319217
 12/15  21:00:00,7.99572822258,2.28675455721,0.105941490965,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/15  22:00:00,7.94942276773,2.28675455721,0.0596360361167,0.0,1.1000107248,2.2000214496,0.453080240267,0.0,0.453080240267
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070015439,0.0,0.453070015439
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057134436,0.0,0.453057134436
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079004116,0.0,0.453079004116
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066187273,0.0,0.453066187273
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053335856,0.0,0.453053335856
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  07:00:00,7.4188712356,2.28675455721,0.0790898663812,0.0,0.5500053624,2.2000214496,0.482635371972,0.0295456060755,0.453089765896
 12/16  08:00:00,5.4230130867,2.28675455721,0.0023983841494,0.0,0.5500053624,2.2000214496,0.518446279094,0.0653606690263,0.453085610068
 12/16  09:00:00,6.69733240923,2.28675455721,0.0105349528177,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 12/16  10:00:00,6.73577086928,2.28675455721,0.048973412869,0.0,1.6500160872,2.750026812,0.453101473158,0.0,0.453101473158
 12/16  11:00:00,6.85875158976,2.28675455721,0.171954133344,0.0,1.6500160872,2.750026812,0.453097811853,0.0,0.453097811853
 12/16  12:00:00,7.05983735224,2.28675455721,0.373039895823,0.0,1.6500160872,2.750026812,0.453107453082,0.0,0.453107453082
 12/16  13:00:00,5.60749870898,2.28675455721,0.570717339764,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/16  14:00:00,5.67501724215,2.28675455721,0.638235872933,0.0,0.8250080436,1.9250187684,0.453101932508,0.0,0.453101932508
 12/16  15:00:00,5.79006763129,2.28675455721,0.753286262073,0.0,0.8250080436,1.9250187684,0.453070821552,0.0,0.453070821552
 12/16  16:00:00,5.72699383008,2.28675455721,0.690212460866,0.0,0.8250080436,1.9250187684,0.453097612902,0.0,0.453097612902
 12/16  17:00:00,5.48365567975,2.28675455721,0.446874310539,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/16  18:00:00,5.66897664471,2.28675455721,0.305703319091,0.0,0.2750026812,1.6500160872,0.45307261922,0.0,0.45307261922
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068031868,0.0,0.453068031868
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064144584,0.0,0.453064144584
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066851713,0.0,0.453066851713
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452980655419,0.0,0.452980655419
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070970087,0.0,0.453070970087
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053719297,0.0,0.453053719297
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070657363,0.0,0.453070657363
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061769098,0.0,0.453061769098
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079283448,0.0,0.453079283448
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062068288,0.0,0.453062068288
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078954244,0.0,0.453078954244
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069339684,0.0,0.453069339684
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067865863,0.0,0.453067865863
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080770602,0.0,0.453080770602
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307851837,0.0,0.45307851837
 12/17  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084596768,0.0,0.453084596768
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076738958,0.0,0.453076738958
 12/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064587175,0.0,0.453064587175
 12/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085288809,0.0,0.453085288809
 12/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070413163,0.0,0.453070413163
 12/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057700405,0.0,0.453057700405
 12/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307968919,0.0,0.45307968919
 12/18  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/18  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069408688,0.0,0.453069408688
 12/18  07:00:00,7.34645899102,2.28675455721,0.00667762180402,0.0,0.5500053624,2.2000214496,3.62448171047,3.17139343385,0.453088276619
 12/18  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,6.70460890256,6.25153405494,0.453074847614
 12/18  09:00:00,12.198415126,2.28675455721,0.0115640455632,0.0,4.9500482616,4.9500482616,0.378315798265,0.358315798265,0.02
 12/18  10:00:00,12.1888665643,2.28675455721,0.00201548384608,0.0,4.9500482616,4.9500482616,0.460930530636,0.00780293873852,0.453127591898
 12/18  11:00:00,12.2275935601,2.28675455721,0.0407424796368,0.0,4.9500482616,4.9500482616,0.453142175714,0.0,0.453142175714
 12/18  12:00:00,12.3705965892,2.28675455721,0.183745508763,0.0,4.9500482616,4.9500482616,0.453150650873,0.0,0.453150650873
 12/18  13:00:00,11.9017403042,2.28675455721,0.264894586212,0.0,4.9500482616,4.4000428992,0.453155401796,0.0,0.453155401796
 12/18  14:00:00,12.6309323808,2.28675455721,0.444081300389,0.0,4.9500482616,4.9500482616,0.886274563373,0.0,0.886274563373
 12/18  15:00:00,12.6541910235,2.28675455721,0.46733994313,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/18  16:00:00,12.7570782736,2.28675455721,0.570227193212,0.0,4.9500482616,4.9500482616,0.453126869449,0.0,0.453126869449
 12/18  17:00:00,12.7706803454,2.28675455721,0.583829264942,0.0,4.9500482616,4.9500482616,0.453140745854,0.0,0.453140745854
 12/18  18:00:00,9.01400505355,2.28675455721,0.0756968723319,0.0,2.750026812,2.750026812,0.475272092409,0.0221479404078,0.453124152001
 12/18  19:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.460797370298,0.00768747252118,0.453109897777
 12/18  20:00:00,8.43979209401,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,0.526148826809,0.0730631671423,0.453085659667
 12/18  21:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.306282823011,0.286282823011,0.02
 12/18  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.915146951826,0.462048568466,0.45309838336
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086128363,0.0,0.453086128363
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073439302,0.0,0.453073439302
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060776568,0.0,0.453060776568
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082802895,0.0,0.453082802895
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070162233,0.0,0.453070162233
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/19  07:00:00,7.39174501901,2.28675455721,0.0519636497978,0.0,0.5500053624,2.2000214496,1.14902666701,0.695956382326,0.453070284684
 12/19  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,1.84895838756,1.39585169964,0.453106687917
 12/19  09:00:00,12.2182127677,2.28675455721,0.0313616873275,0.0,4.9500482616,4.9500482616,0.481070598815,0.0279332994604,0.453137299354
 12/19  10:00:00,12.291664534,2.28675455721,0.104813453594,0.0,4.9500482616,4.9500482616,0.453134535253,0.0,0.453134535253
 12/19  11:00:00,12.4442032585,2.28675455721,0.257352178038,0.0,4.9500482616,4.9500482616,0.453142800581,0.0,0.453142800581
 12/19  12:00:00,12.6001436349,2.28675455721,0.413292554477,0.0,4.9500482616,4.9500482616,0.453142066762,0.0,0.453142066762
 12/19  13:00:00,12.0518200456,2.28675455721,0.414974327557,0.0,4.9500482616,4.4000428992,0.453171773704,0.0,0.453171773704
 12/19  14:00:00,12.8131881031,2.28675455721,0.626337022731,0.0,4.9500482616,4.9500482616,0.453137917111,0.0,0.453137917111
 12/19  15:00:00,12.9831372446,2.28675455721,0.796286164218,0.0,4.9500482616,4.9500482616,0.453128807459,0.0,0.453128807459
 12/19  16:00:00,13.0206535781,2.28675455721,0.8338024977,0.0,4.9500482616,4.9500482616,0.453119957644,0.0,0.453119957644
 12/19  17:00:00,12.9457174745,2.28675455721,0.758866394092,0.0,4.9500482616,4.9500482616,0.453143442913,0.0,0.453143442913
 12/19  18:00:00,9.13111306711,2.28675455721,0.192804885895,0.0,2.750026812,2.750026812,0.033995342734,0.013995342734,0.02
 12/19  19:00:00,8.51333784249,2.28675455721,0.073545748478,0.0,1.6500160872,2.2000214496,0.45311746841,0.0,0.45311746841
 12/19  20:00:00,8.48259442542,2.28675455721,0.0428023314052,0.0,1.6500160872,2.2000214496,0.45310297107,0.0,0.45310297107
 12/19  21:00:00,7.89143450129,2.28675455721,0.00164776967589,0.0,1.1000107248,2.2000214496,0.527758417651,0.0746563461162,0.453102071534
 12/19  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.422050887924,0.402050887924,0.02
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078132494,0.0,0.453078132494
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080380888,0.0,0.453080380888
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067788757,0.0,0.453067788757
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055158444,0.0,0.453055158444
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077285545,0.0,0.453077285545
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076195272,0.0,0.453076195272
 12/20  07:00:00,7.36474485913,2.28675455721,0.0249634899121,0.0,0.5500053624,2.2000214496,1.29482362245,1.27482362245,0.02
 12/20  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,3.47327941255,3.02017978895,0.453099623608
 12/20  09:00:00,12.2052903091,2.28675455721,0.0184392287218,0.0,4.9500482616,4.9500482616,0.660615245675,0.20748072005,0.453134525626
 12/20  10:00:00,12.2755189742,2.28675455721,0.0886678938352,0.0,4.9500482616,4.9500482616,0.453137773178,0.0,0.453137773178
 12/20  11:00:00,12.4008029937,2.28675455721,0.213951913258,0.0,4.9500482616,4.9500482616,0.453133658,0.0,0.453133658
 12/20  12:00:00,12.5484111201,2.28675455721,0.361560039695,0.0,4.9500482616,4.9500482616,0.45314601588,0.0,0.45314601588
 12/20  13:00:00,12.0565070447,2.28675455721,0.419661326683,0.0,4.9500482616,4.4000428992,0.45315817803,0.0,0.45315817803
 12/20  14:00:00,12.7666437072,2.28675455721,0.57979262679,0.0,4.9500482616,4.9500482616,0.453158379331,0.0,0.453158379331
 12/20  15:00:00,12.8484146004,2.28675455721,0.661563520005,0.0,4.9500482616,4.9500482616,0.453134296454,0.0,0.453134296454
 12/20  16:00:00,12.9694639382,2.28675455721,0.782612857812,0.0,4.9500482616,4.9500482616,0.453126089312,0.0,0.453126089312
 12/20  17:00:00,12.9605365527,2.28675455721,0.773685472331,0.0,4.9500482616,4.9500482616,0.453136562347,0.0,0.453136562347
 12/20  18:00:00,9.13395012136,2.28675455721,0.195641940149,0.0,2.750026812,2.750026812,0.466488226931,0.0133693483273,0.453118878604
 12/20  19:00:00,8.49041440402,2.28675455721,0.0506223100019,0.0,1.6500160872,2.2000214496,0.0521957606396,0.0321957606396,0.02
 12/20  20:00:00,8.44459962564,2.28675455721,0.00480753162679,0.0,1.6500160872,2.2000214496,0.76997786056,0.316869838311,0.45310802225
 12/20  21:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,1.01890698683,0.565806493145,0.453100493681
 12/20  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,1.19721450494,0.744144662559,0.453069842383
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056306384,0.0,0.453056306384
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078468568,0.0,0.453078468568
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065917886,0.0,0.453065917886
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053334695,0.0,0.453053334695
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084060678,0.0,0.453084060678
 12/21  07:00:00,7.35506352477,2.28675455721,0.0152821555534,0.0,0.5500053624,2.2000214496,2.92982462531,2.90982462531,0.02
 12/21  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,6.03324945244,5.58015885486,0.453090597575
 12/21  09:00:00,12.1957730374,2.28675455721,0.00892195700837,0.0,4.9500482616,4.9500482616,1.37826974831,0.925142599305,0.453127149002
 12/21  10:00:00,12.1929383312,2.28675455721,0.00608725074702,0.0,4.9500482616,4.9500482616,0.679170061503,0.226033868357,0.453136193146
 12/21  11:00:00,12.3139020649,2.28675455721,0.127050984487,0.0,4.9500482616,4.9500482616,0.453137140597,0.0,0.453137140597
 12/21  12:00:00,12.4708179395,2.28675455721,0.283966859068,0.0,4.9500482616,4.9500482616,0.453064752449,0.0,0.453064752449
 12/21  13:00:00,12.0425147632,2.28675455721,0.405669045144,0.0,4.9500482616,4.4000428992,0.453169668655,0.0,0.453169668655
 12/21  14:00:00,12.8519792442,2.28675455721,0.665128163754,0.0,4.9500482616,4.9500482616,0.453120043963,0.0,0.453120043963
 12/21  15:00:00,12.9193412811,2.28675455721,0.732490200716,0.0,4.9500482616,4.9500482616,0.453117832984,0.0,0.453117832984
 12/21  16:00:00,12.8155625733,2.28675455721,0.628711492906,0.0,4.9500482616,4.9500482616,0.453123657847,0.0,0.453123657847
 12/21  17:00:00,12.8839297685,2.28675455721,0.697078688053,0.0,4.9500482616,4.9500482616,0.453127965244,0.0,0.453127965244
 12/21  18:00:00,9.09400592678,2.28675455721,0.155697745566,0.0,2.750026812,2.750026812,0.471888874784,0.0187697475815,0.453119127202
 12/21  19:00:00,8.47047362785,2.28675455721,0.0306815338335,0.0,1.6500160872,2.2000214496,0.45653930838,0.00343047394703,0.453108834433
 12/21  20:00:00,8.44062932013,2.28675455721,0.000837226112357,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/21  21:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.501454511981,0.0483544665319,0.453100045449
 12/21  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.627173690943,0.174092531654,0.453081159289
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070473696,0.0,0.453070473696
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057967846,0.0,0.453057967846
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080144088,0.0,0.453080144088
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306764843,0.0,0.45306764843
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057541024,0.0,0.453057541024
 12/22  07:00:00,7.37012983381,2.28675455721,0.0303484645958,0.0,0.5500053624,2.2000214496,1.36366758729,0.910610297268,0.453057290021
 12/22  08:00:00,6.52062542735,2.28675455721,0.0,0.0,1.6500160872,2.2000214496,2.26595171376,2.24595171376,0.02
 12/22  09:00:00,12.2143623317,2.28675455721,0.0275112512622,0.0,4.9500482616,4.9500482616,0.504206082805,0.0510918597439,0.453114223061
 12/22  10:00:00,12.4303019462,2.28675455721,0.243450865762,0.0,4.9500482616,4.9500482616,0.453137497197,0.0,0.453137497197
 12/22  11:00:00,12.8641042667,2.28675455721,0.677253186317,0.0,4.9500482616,4.9500482616,0.453144408658,0.0,0.453144408658
 12/22  12:00:00,13.1306521792,2.28675455721,0.943801098759,0.0,4.9500482616,4.9500482616,0.453142979011,0.0,0.453142979011
 12/22  13:00:00,12.3779764737,2.28675455721,0.741130755695,0.0,4.9500482616,4.4000428992,0.453103519408,0.0,0.453103519408
 12/22  14:00:00,13.118909532,2.28675455721,0.932058451553,0.0,4.9500482616,4.9500482616,0.886321886054,0.0,0.886321886054
 12/22  15:00:00,13.2312290972,2.28675455721,1.04437801679,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 12/22  16:00:00,13.2791554392,2.28675455721,1.09230435879,0.0,4.9500482616,4.9500482616,0.453123044688,0.0,0.453123044688
 12/22  17:00:00,13.3147087592,2.28675455721,1.12785767882,0.0,4.9500482616,4.9500482616,0.453098439296,0.0,0.453098439296
 12/22  18:00:00,9.39004260823,2.28675455721,0.451734427019,0.0,2.750026812,2.750026812,0.468577691003,0.0154649664053,0.453112724598
 12/22  19:00:00,8.58213014595,2.28675455721,0.142338051933,0.0,1.6500160872,2.2000214496,0.453110347506,0.0,0.453110347506
