Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/22  20:00:00,8.51104816411,2.28675455721,0.071256070092,0.0,1.6500160872,2.2000214496,0.453087100262,0.0,0.453087100262
 12/22  21:00:00,7.89866353425,2.28675455721,0.00887680263607,0.0,1.1000107248,2.2000214496,0.453088373385,0.0,0.453088373385
 12/22  22:00:00,7.88978673161,2.28675455721,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053712079,0.0,0.453053712079
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075905523,0.0,0.453075905523
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063451621,0.0,0.453063451621
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085685789,0.0,0.453085685789
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073256704,0.0,0.453073256704
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  07:00:00,7.41340043097,2.28675455721,0.0736190617546,0.0,0.5500053624,2.2000214496,0.530274745618,0.0772010500501,0.453073695568
 12/23  08:00:00,5.42185475264,2.28675455721,0.00124005009013,0.0,0.5500053624,2.2000214496,1.3486703828,0.895585436866,0.453084945937
 12/23  09:00:00,6.699189608,2.28675455721,0.0123921515885,0.0,1.6500160872,2.750026812,0.0255623637364,0.00556236373637,0.02
 12/23  10:00:00,6.92059859886,2.28675455721,0.233801142444,0.0,1.6500160872,2.750026812,0.453111917906,0.0,0.453111917906
 12/23  11:00:00,7.21823478403,2.28675455721,0.531437327611,0.0,1.6500160872,2.750026812,0.453109829441,0.0,0.453109829441
 12/23  12:00:00,7.4317155061,2.28675455721,0.744918049688,0.0,1.6500160872,2.750026812,0.453113114751,0.0,0.453113114751
 12/23  13:00:00,5.75379869164,2.28675455721,0.717017322429,0.0,0.8250080436,1.9250187684,0.453092040434,0.0,0.453092040434
 12/23  14:00:00,5.69058117723,2.28675455721,0.65379980802,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/23  15:00:00,5.77481074941,2.28675455721,0.7380293802,0.0,0.8250080436,1.9250187684,0.453093883507,0.0,0.453093883507
 12/23  16:00:00,5.98416673387,2.28675455721,0.947385364657,0.0,0.8250080436,1.9250187684,0.453080936509,0.0,0.453080936509
 12/23  17:00:00,5.8303065879,2.28675455721,0.793525218688,0.0,0.8250080436,1.9250187684,0.453098200996,0.0,0.453098200996
 12/23  18:00:00,5.84457657238,2.28675455721,0.481303246762,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080235357,0.0,0.453080235357
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057548609,0.0,0.453057548609
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078588552,0.0,0.453078588552
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083968779,0.0,0.453083968779
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068707454,0.0,0.453068707454
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085872872,0.0,0.453085872872
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068974107,0.0,0.453068974107
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057131313,0.0,0.453057131313
 12/24  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078312807,0.0,0.453078312807
 12/24  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080419432,0.0,0.453080419432
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080581692,0.0,0.453080581692
 12/24  12:00:00,2.06249811398,0.0690980049032,0.0683813406722,0.0,0.2750026812,1.6500160872,0.453080868712,0.0,0.453080868712
 12/24  13:00:00,2.6035000979,0.345490024516,0.332991304983,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  14:00:00,2.52345249572,0.276392019613,0.322041707702,0.0,0.2750026812,1.6500160872,0.453092365405,0.0,0.453092365405
 12/24  15:00:00,2.61410003072,0.345490024516,0.343591237801,0.0,0.2750026812,1.6500160872,0.453079794718,0.0,0.453079794718
 12/24  16:00:00,2.45369942756,0.276392019613,0.252288639548,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  17:00:00,2.47838704958,0.345490024516,0.207878256659,0.0,0.2750026812,1.6500160872,0.453080209087,0.0,0.453080209087
 12/24  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080479926,0.0,0.453080479926
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080138943,0.0,0.453080138943
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306172279,0.0,0.45306172279
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053889457,0.0,0.453053889457
 12/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307110455,0.0,0.45307110455
 12/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054181637,0.0,0.453054181637
 12/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071479971,0.0,0.453071479971
 12/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054554472,0.0,0.453054554472
 12/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081008775,0.0,0.453081008775
 12/25  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064069493,0.0,0.453064069493
 12/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083278282,0.0,0.453083278282
 12/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085879375,0.0,0.453085879375
 12/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307826599,0.0,0.45307826599
 12/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062078646,0.0,0.453062078646
 12/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083311961,0.0,0.453083311961
 12/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083659705,0.0,0.453083659705
 12/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083272858,0.0,0.453083272858
 12/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083453482,0.0,0.453083453482
 12/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059459717,0.0,0.453059459717
 12/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074386945,0.0,0.453074386945
 12/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061885531,0.0,0.453061885531
 12/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084287054,0.0,0.453084287054
 12/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071991779,0.0,0.453071991779
 12/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069771063,0.0,0.453069771063
 12/26  07:00:00,7.39194009114,2.28675455721,0.0521587219266,0.0,0.5500053624,2.2000214496,0.117958812618,0.0979588126184,0.02
 12/26  08:00:00,6.52241707823,2.28675455721,0.00179165087793,0.0,1.6500160872,2.2000214496,1.48005044337,1.02694016227,0.453110281098
 12/26  09:00:00,12.3513942731,2.28675455721,0.164543192723,0.0,4.9500482616,4.9500482616,0.476945850784,0.0238165688829,0.453129281901
 12/26  10:00:00,12.7652730902,2.28675455721,0.578422009821,0.0,4.9500482616,4.9500482616,0.453140648998,0.0,0.453140648998
 12/26  11:00:00,13.3492788929,2.28675455721,1.16242781252,0.0,4.9500482616,4.9500482616,0.453137919029,0.0,0.453137919029
 12/26  12:00:00,13.8423864627,2.28675455721,1.65553538229,0.0,4.9500482616,4.9500482616,0.453145488757,0.0,0.453145488757
 12/26  13:00:00,13.4694490981,2.28675455721,1.83260338007,0.0,4.9500482616,4.4000428992,0.453167148878,0.0,0.453167148878
 12/26  14:00:00,14.6539193808,2.28675455721,2.46706830034,0.0,4.9500482616,4.9500482616,0.453138797415,0.0,0.453138797415
 12/26  15:00:00,15.0033010956,2.28675455721,2.8164500152,0.0,4.9500482616,4.9500482616,0.453125805776,0.0,0.453125805776
 12/26  16:00:00,15.1375878817,2.28675455721,2.95073680129,0.0,4.9500482616,4.9500482616,0.453120671082,0.0,0.453120671082
 12/26  17:00:00,14.9156372057,2.28675455721,2.72878612529,0.0,4.9500482616,4.9500482616,0.453146416756,0.0,0.453146416756
 12/26  18:00:00,10.2969986861,2.28675455721,1.35869050484,0.0,2.750026812,2.750026812,0.453120279047,0.0,0.453120279047
 12/26  19:00:00,9.24022978293,2.28675455721,0.800437688913,0.0,1.6500160872,2.2000214496,0.453093786509,0.0,0.453093786509
 12/26  20:00:00,9.07786828444,2.28675455721,0.638076190424,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/26  21:00:00,8.36682004762,2.28675455721,0.477033316005,0.0,1.1000107248,2.2000214496,0.453106607357,0.0,0.453106607357
 12/26  22:00:00,8.25348695377,2.28675455721,0.363700222156,0.0,1.1000107248,2.2000214496,0.453082528451,0.0,0.453082528451
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070705677,0.0,0.453070705677
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058398965,0.0,0.453058398965
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080875597,0.0,0.453080875597
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068613232,0.0,0.453068613232
 12/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061492316,0.0,0.453061492316
 12/27  07:00:00,7.40257103204,2.28675455721,0.062789662823,0.0,0.5500053624,2.2000214496,0.453059911568,0.0,0.453059911568
 12/27  08:00:00,6.52391404624,2.28675455721,0.00328861888774,0.0,1.6500160872,2.2000214496,0.898642127704,0.878642127704,0.02
 12/27  09:00:00,12.5969570734,2.28675455721,0.410105992968,0.0,4.9500482616,4.9500482616,0.472217716755,0.0190922808946,0.453125435861
 12/27  10:00:00,13.2475622101,2.28675455721,1.06071112973,0.0,4.9500482616,4.9500482616,0.453138252336,0.0,0.453138252336
 12/27  11:00:00,13.7719791453,2.28675455721,1.5851280649,0.0,4.9500482616,4.9500482616,0.453135003028,0.0,0.453135003028
 12/27  12:00:00,14.137255503,2.28675455721,1.95040442258,0.0,4.9500482616,4.9500482616,0.453143635533,0.0,0.453143635533
 12/27  13:00:00,13.6584470612,2.28675455721,2.02160134322,0.0,4.9500482616,4.4000428992,0.453166433917,0.0,0.453166433917
 12/27  14:00:00,14.7113195216,2.28675455721,2.52446844121,0.0,4.9500482616,4.9500482616,0.453122230179,0.0,0.453122230179
 12/27  15:00:00,14.838358885,2.28675455721,2.65150780455,0.0,4.9500482616,4.9500482616,0.453139097118,0.0,0.453139097118
 12/27  16:00:00,15.029397276,2.28675455721,2.84254619563,0.0,4.9500482616,4.9500482616,0.453126112366,0.0,0.453126112366
 12/27  17:00:00,14.8789877633,2.28675455721,2.69213668289,0.0,4.9500482616,4.9500482616,0.453137760757,0.0,0.453137760757
 12/27  18:00:00,10.4143817761,2.28675455721,1.47607359493,0.0,2.750026812,2.750026812,0.453123814733,0.0,0.453123814733
 12/27  19:00:00,9.34520487676,2.28675455721,0.905412782746,0.0,1.6500160872,2.2000214496,0.453105233301,0.0,0.453105233301
 12/27  20:00:00,9.16724429945,2.28675455721,0.727452205439,0.0,1.6500160872,2.2000214496,0.453088191967,0.0,0.453088191967
 12/27  21:00:00,8.4186182637,2.28675455721,0.528831532086,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/27  22:00:00,8.26886653583,2.28675455721,0.379079804215,0.0,1.1000107248,2.2000214496,0.453082072073,0.0,0.453082072073
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070439251,0.0,0.453070439251
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058139395,0.0,0.453058139395
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080670084,0.0,0.453080670084
 12/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068449473,0.0,0.453068449473
 12/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056196685,0.0,0.453056196685
 12/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  07:00:00,7.40359610179,2.28675455721,0.0638147325713,0.0,0.5500053624,2.2000214496,0.453056922014,0.0,0.453056922014
 12/28  08:00:00,6.52399702529,2.28675455721,0.00337159793855,0.0,1.6500160872,2.2000214496,1.37586899,0.922774417531,0.453094572468
 12/28  09:00:00,12.6580475656,2.28675455721,0.47119648514,0.0,4.9500482616,4.9500482616,0.468072146036,0.0149342419965,0.453137904039
 12/28  10:00:00,13.3009737765,2.28675455721,1.11412269609,0.0,4.9500482616,4.9500482616,0.453135123474,0.0,0.453135123474
 12/28  11:00:00,13.8968188962,2.28675455721,1.70996781582,0.0,4.9500482616,4.9500482616,0.453145311659,0.0,0.453145311659
 12/28  12:00:00,14.281346294,2.28675455721,2.0944952136,0.0,4.9500482616,4.9500482616,0.453149503569,0.0,0.453149503569
 12/28  13:00:00,13.7263687301,2.28675455721,2.08952301208,0.0,4.9500482616,4.4000428992,0.453172973444,0.0,0.453172973444
 12/28  14:00:00,14.7902052248,2.28675455721,2.60335414434,0.0,4.9500482616,4.9500482616,0.453141846051,0.0,0.453141846051
 12/28  15:00:00,14.7460813158,2.28675455721,2.55923023536,0.0,4.9500482616,4.9500482616,0.45313480211,0.0,0.45313480211
 12/28  16:00:00,14.8994318635,2.28675455721,2.7125807831,0.0,4.9500482616,4.9500482616,0.45312811817,0.0,0.45312811817
 12/28  17:00:00,14.7473390419,2.28675455721,2.56048796153,0.0,4.9500482616,4.9500482616,0.453139932815,0.0,0.453139932815
 12/28  18:00:00,10.4261651277,2.28675455721,1.4878569465,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 12/28  19:00:00,9.46243901438,2.28675455721,1.02264692037,0.0,1.6500160872,2.2000214496,0.453115767287,0.0,0.453115767287
 12/28  20:00:00,9.33018768911,2.28675455721,0.890395595094,0.0,1.6500160872,2.2000214496,0.453074707454,0.0,0.453074707454
 12/28  21:00:00,8.63261005838,2.28675455721,0.742823326768,0.0,1.1000107248,2.2000214496,0.453073617701,0.0,0.453073617701
 12/28  22:00:00,8.52208912461,2.28675455721,0.632302393,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085922711,0.0,0.453085922711
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060999565,0.0,0.453060999565
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083548695,0.0,0.453083548695
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071378025,0.0,0.453071378025
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059173313,0.0,0.453059173313
 12/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057066283,0.0,0.453057066283
 12/29  07:00:00,7.6696686832,2.28675455721,0.329887313983,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  08:00:00,6.57900627008,2.28675455721,0.0583808427359,0.0,1.6500160872,2.2000214496,0.72759379629,0.274519177209,0.453074619081
 12/29  09:00:00,13.216923529,2.28675455721,1.03007244856,0.0,4.9500482616,4.9500482616,0.453134769965,0.0,0.453134769965
 12/29  10:00:00,13.6042395387,2.28675455721,1.41738845833,0.0,4.9500482616,4.9500482616,0.453117687354,0.0,0.453117687354
 12/29  11:00:00,13.9964512438,2.28675455721,1.80960016343,0.0,4.9500482616,4.9500482616,0.45313215776,0.0,0.45313215776
 12/29  12:00:00,14.6555267598,2.28675455721,2.46867567939,0.0,4.9500482616,4.9500482616,0.453151606205,0.0,0.453151606205
 12/29  13:00:00,13.8314192014,2.28675455721,2.19457348341,0.0,4.9500482616,4.4000428992,0.453158029218,0.0,0.453158029218
 12/29  14:00:00,14.8482910611,2.28675455721,2.66143998064,0.0,4.9500482616,4.9500482616,0.453152979501,0.0,0.453152979501
 12/29  15:00:00,15.1804178229,2.28675455721,2.99356674244,0.0,4.9500482616,4.9500482616,0.453119981269,0.0,0.453119981269
 12/29  16:00:00,15.0120644737,2.28675455721,2.82521339333,0.0,4.9500482616,4.9500482616,0.453122804267,0.0,0.453122804267
 12/29  17:00:00,14.7065808626,2.28675455721,2.51972978216,0.0,4.9500482616,4.9500482616,0.453140286779,0.0,0.453140286779
 12/29  18:00:00,10.5057220886,2.28675455721,1.56741390734,0.0,2.750026812,2.750026812,0.453122709539,0.0,0.453122709539
 12/29  19:00:00,9.38807286165,2.28675455721,0.948280767633,0.0,1.6500160872,2.2000214496,0.453111614206,0.0,0.453111614206
 12/29  20:00:00,9.05112059828,2.28675455721,0.611328504269,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 12/29  21:00:00,8.35954891392,2.28675455721,0.469762182306,0.0,1.1000107248,2.2000214496,0.453103514372,0.0,0.453103514372
 12/29  22:00:00,8.39407364807,2.28675455721,0.504286916451,0.0,1.1000107248,2.2000214496,0.453078429688,0.0,0.453078429688
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066755446,0.0,0.453066755446
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054564781,0.0,0.453054564781
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307720933,0.0,0.45307720933
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065059586,0.0,0.453065059586
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058070642,0.0,0.453058070642
 12/30  07:00:00,7.53062506088,2.28675455721,0.19084369167,0.0,0.5500053624,2.2000214496,0.45305668134,0.0,0.45305668134
 12/30  08:00:00,5.48816695486,2.28675455721,0.0675522523133,0.0,0.5500053624,2.2000214496,0.31981498017,0.29981498017,0.02
 12/30  09:00:00,7.36546371648,2.28675455721,0.678666260061,0.0,1.6500160872,2.750026812,0.453095682057,0.0,0.453095682057
 12/30  10:00:00,7.95597483718,2.28675455721,1.26917738077,0.0,1.6500160872,2.750026812,0.453111950299,0.0,0.453111950299
 12/30  11:00:00,8.44257465526,2.28675455721,1.75577719885,0.0,1.6500160872,2.750026812,0.453105394199,0.0,0.453105394199
 12/30  12:00:00,8.72633097644,2.28675455721,2.03953352003,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 12/30  13:00:00,6.92837242,2.28675455721,1.89159105079,0.0,0.8250080436,1.9250187684,0.453109522306,0.0,0.453109522306
 12/30  14:00:00,6.91723184528,2.28675455721,1.88045047606,0.0,0.8250080436,1.9250187684,0.453097827409,0.0,0.453097827409
 12/30  15:00:00,7.02193233881,2.28675455721,1.9851509696,0.0,0.8250080436,1.9250187684,0.453096115125,0.0,0.453096115125
 12/30  16:00:00,7.00198516503,2.28675455721,1.96520379582,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 12/30  17:00:00,6.8046455132,2.28675455721,1.76786414399,0.0,0.8250080436,1.9250187684,0.453095671728,0.0,0.453095671728
 12/30  18:00:00,6.20243973851,2.28675455721,1.22299974623,0.0,0.2750026812,1.6500160872,0.453092541784,0.0,0.453092541784
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089025806,0.0,0.453089025806
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086035229,0.0,0.453086035229
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087143887,0.0,0.453087143887
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072962481,0.0,0.453072962481
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305642223,0.0,0.45305642223
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073930985,0.0,0.453073930985
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057215227,0.0,0.453057215227
 12/31  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086518559,0.0,0.453086518559
 12/31  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067281296,0.0,0.453067281296
 12/31  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087106818,0.0,0.453087106818
 12/31  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087432312,0.0,0.453087432312
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  13:00:00,2.54704702047,0.345490024516,0.276538227552,0.0,0.2750026812,1.6500160872,0.453079229275,0.0,0.453079229275
 12/31  14:00:00,2.44498802813,0.276392019613,0.243577240116,0.0,0.2750026812,1.6500160872,0.453061292751,0.0,0.453061292751
 12/31  15:00:00,2.51251439706,0.345490024516,0.24200560414,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  16:00:00,2.49832063438,0.276392019613,0.296909846366,0.0,0.2750026812,1.6500160872,0.453088675683,0.0,0.453088675683
 12/31  17:00:00,2.62374797419,0.345490024516,0.353239181271,0.0,0.2750026812,1.6500160872,0.453082656292,0.0,0.453082656292
 12/31  18:00:00,3.1192506116,0.276392019613,0.150173156915,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308022959,0.0,0.45308022959
 12/31  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071431806,0.0,0.453071431806
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060417988,0.0,0.453060417988
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080118935,0.0,0.453080118935
